Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.41
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.12
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.88
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.41
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.28
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,20.0,N Current (RMS),A,25.4
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,27.6
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.39
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,13.14
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,12.92
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,11.03
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,36.2
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,58.8
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,55.1
532387,Spytty Sports Stadium,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,50.1
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.15
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.02
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,120.0,N Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,110.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.76
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.66
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.33
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,20.0,N Current (RMS),A,30.9
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,27.7
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,14.86
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,12.99
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,11.0
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,67.0
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,55.4
532387,Spytty Sports Stadium,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,49.4
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.14
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.51
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.03
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,120.0,N Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.02
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.62
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.88
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.22
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,20.0,N Current (RMS),A,26.2
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,27.8
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,13.77
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,11.13
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,13.85
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,61.2
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,47.1
532387,Spytty Sports Stadium,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.38
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.04
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,120.0,N Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.01
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.65
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.8
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.93
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,20.0,N Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,27.8
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,12.83
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,11.2
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,12.57
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,32.3
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,57.6
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,47.3
532387,Spytty Sports Stadium,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,55.2
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.15
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,120.0,N Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.03
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.97
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.22
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.32
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.24
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,20.0,N Current (RMS),A,24.3
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,27.9
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,11.58
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,11.94
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,12.0
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,32.8
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,52.5
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,50.1
532387,Spytty Sports Stadium,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,53.5
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.76
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.99
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,120.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.03
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.97
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,110.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.27
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.86
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.61
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,20.0,N Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,27.9
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.41
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,12.8
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,12.63
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,12.94
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,34.8
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,57.9
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,52.8
532387,Spytty Sports Stadium,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,57.2
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.78
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.13
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,120.0,L1 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.98
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,110.0,N Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.3
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.07
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.99
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,20.0,N Current (RMS),A,25.4
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.2
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,28.0
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.37
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.38
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,13.84
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,14.97
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,13.54
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,37.2
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,62.3
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,62.5
532387,Spytty Sports Stadium,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,59.8
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.27
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.5
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.94
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,120.0,N Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,120.0,L2 Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,120.0,L1 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,110.0,N Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.53
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.6
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.3
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,20.0,N Current (RMS),A,26.0
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.7
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.4
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,28.1
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.38
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,12.11
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,15.81
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,13.86
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,36.5
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,55.2
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,65.9
532387,Spytty Sports Stadium,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,61.1
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.94
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.64
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.29
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.02
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,120.0,N Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,120.0,L2 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,120.0,L1 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,110.0,N Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.58
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.06
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.44
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,20.0,N Current (RMS),A,26.7
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.7
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.4
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,28.2
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,12.24
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,16.03
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,14.08
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,37.5
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,55.7
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,67.0
532387,Spytty Sports Stadium,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
