Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.91
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.87
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,120.0,N Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,120.0,L1 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.99
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.94
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,110.0,L1 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.3
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.78
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.25
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,20.0,N Current (RMS),A,43.6
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,70.2
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.7
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.5
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,28.3
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,20.84
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,14.45
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,16.73
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,55.4
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,93.1
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,60.6
532387,Spytty Sports Stadium,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,72.8
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,130.0,N Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.85
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,120.0,N Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,120.0,L1 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.04
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.86
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.81
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,110.0,N Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,110.0,L1 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,27.28
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.44
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.29
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,20.0,N Current (RMS),A,75.0
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,113.7
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,60.8
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,28.4
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,32.75
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,14.13
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,17.79
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,90.6
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,137.0
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,58.9
532387,Spytty Sports Stadium,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,75.9
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.03
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.86
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,120.0,N Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.02
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.93
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.72
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.84
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.44
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,20.0,N Current (RMS),A,41.3
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,69.6
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,57.4
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,28.5
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,21.23
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,14.36
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,16.91
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,53.3
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,92.9
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,59.8
532387,Spytty Sports Stadium,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,72.5
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.92
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,120.0,N Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,120.0,L2 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,120.0,L1 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.1
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.78
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.39
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,20.0,N Current (RMS),A,29.3
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.5
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,61.7
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,28.5
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,13.7
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,16.29
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,17.88
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,35.1
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,61.9
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,68.0
532387,Spytty Sports Stadium,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,77.0
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.57
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.66
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.07
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.04
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,120.0,N Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,120.0,L2 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,120.0,L1 Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.02
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.49
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,110.0,N Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.7
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,110.0,L1 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.75
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.89
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.5
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,20.0,N Current (RMS),A,39.1
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,79.5
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,28.6
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,14.47
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,15.66
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,22.05
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,39.8
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,65.0
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,65.9
532387,Spytty Sports Stadium,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,94.7
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.49
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.94
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,120.0,N Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,120.0,L1 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.53
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,110.0,N Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.34
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.04
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.81
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,20.0,N Current (RMS),A,31.0
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,63.9
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,28.7
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,13.95
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,14.68
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,18.3
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,36.1
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,62.7
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,61.6
532387,Spytty Sports Stadium,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,79.2
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.79
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,130.0,N Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,130.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.73
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.07
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.89
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,120.0,N Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,120.0,L1 Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.97
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.68
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.25
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.74
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,20.0,N Current (RMS),A,29.2
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.5
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,15.24
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,16.82
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,16.19
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,38.2
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,67.4
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,70.4
532387,Spytty Sports Stadium,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,70.7
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.48
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,130.0,N Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,130.0,L2 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.94
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.25
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.28
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,120.0,N Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,120.0,L2 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,120.0,L1 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.53
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,110.0,N Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,110.0,L1 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.28
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.99
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.86
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,20.0,N Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.9
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,66.1
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,28.9
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,14.86
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,16.4
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,18.7
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,39.7
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,66.3
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,69.1
532387,Spytty Sports Stadium,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,82.5
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.95
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.28
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.37
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,120.0,N Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,120.0,L2 Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,110.0,N Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.6
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.91
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.25
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,20.0,N Current (RMS),A,37.2
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.9
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,72.4
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,62.1
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,29.0
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,16.16
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,20.92
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,18.22
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,46.0
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,71.8
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,88.6
532387,Spytty Sports Stadium,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,79.4
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.97
