Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.72
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.32
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.57
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,120.0,N Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,120.0,L2 Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,120.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.93
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,110.0,N Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.3
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.97
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.96
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.84
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,20.0,N Current (RMS),A,42.7
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,79.5
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,73.4
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,59.3
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,29.1
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,24.64
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,21.02
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,18.04
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,57.5
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,104.1
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,89.8
532387,Spytty Sports Stadium,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,77.2
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,130.0,N Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.37
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.97
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.37
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,120.0,N Current (RMS),A,3.6
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,120.0,L2 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.93
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,110.0,N Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.93
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.65
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.1
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,20.0,N Current (RMS),A,41.0
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,75.1
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,73.0
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,56.6
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,29.2
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,23.46
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,20.33
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,17.11
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,54.7
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,99.3
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,87.6
532387,Spytty Sports Stadium,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,74.0
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.48
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.65
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.48
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,120.0,N Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,120.0,L1 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,110.0,N Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.29
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.68
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.82
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,20.0,N Current (RMS),A,36.6
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,71.2
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.9
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,29.3
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,13.97
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,20.36
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,16.9
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,43.5
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,61.9
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,86.1
532387,Spytty Sports Stadium,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,73.8
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.37
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,120.0,N Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,110.0,N Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.28
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.6
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.71
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,20.0,N Current (RMS),A,36.3
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,74.6
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.6
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,29.4
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,13.87
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,21.08
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,16.69
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,43.7
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,61.9
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,88.8
532387,Spytty Sports Stadium,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,73.4
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.17
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.14
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.37
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,120.0,N Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.19
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,110.0,N Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,110.0,L3 Current (RMS),A,25.1
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.55
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.95
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.7
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,20.0,N Current (RMS),A,31.0
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.6
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.9
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,29.5
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,15.31
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,17.74
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,16.83
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,41.8
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,67.9
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,74.3
532387,Spytty Sports Stadium,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,73.2
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.11
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.12
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,120.0,N Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,120.0,L1 Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.28
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.94
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.83
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,110.0,N Current (RMS),A,15.6
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,110.0,L3 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.93
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.64
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.45
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,20.0,N Current (RMS),A,34.0
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.7
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,70.4
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,29.6
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,12.86
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,18.28
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,20.41
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,43.3
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,58.5
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,76.9
532387,Spytty Sports Stadium,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,87.6
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.98
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.85
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,120.0,N Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,120.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.91
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.94
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,110.0,N Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,110.0,L3 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.9
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.21
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.76
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,20.0,N Current (RMS),A,34.7
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.9
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,71.5
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,29.7
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,12.28
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,17.21
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,20.44
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,42.0
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,54.7
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,72.6
532387,Spytty Sports Stadium,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,87.5
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.93
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.95
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,120.0,L2 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.94
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.83
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,110.0,N Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,110.0,L3 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.6
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.07
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.51
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,20.0,N Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.3
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,75.1
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,29.8
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,11.91
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,17.98
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,21.12
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,43.3
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,53.5
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,75.7
532387,Spytty Sports Stadium,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,90.7
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.8
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.87
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,120.0,N Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.65
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.9
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.97
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.83
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,110.0,N Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,110.0,L3 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.11
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.61
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.46
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,20.0,N Current (RMS),A,33.5
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.1
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.7
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,70.7
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,30.0
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,0.65
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,0.63
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,13.32
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,16.46
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,19.93
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,41.2
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,58.8
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,69.8
532387,Spytty Sports Stadium,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,85.9
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.86
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,120.0,N Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
