Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.96
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.81
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,110.0,N Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,110.0,L3 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.38
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.0
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.0
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,20.0,N Current (RMS),A,36.5
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,76.5
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,30.1
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,0.67
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,0.63
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,11.61
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,17.91
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,21.41
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,44.0
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,52.2
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,75.9
532387,Spytty Sports Stadium,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,91.3
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.18
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.14
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,120.0,N Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,120.0,L2 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.92
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.97
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,110.0,N Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,110.0,L3 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.96
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.98
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.9
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,20.0,N Current (RMS),A,33.3
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,68.4
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,30.2
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,0.67
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,0.62
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,11.21
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,16.17
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,19.28
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,40.1
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,50.1
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
532387,Spytty Sports Stadium,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,83.1
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.71
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.81
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.92
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,120.0,N Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,120.0,L1 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.0
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,110.0,L2 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,110.0,N Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,110.0,L3 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.68
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.98
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.09
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,20.0,N Current (RMS),A,34.1
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.9
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.9
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,80.8
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,30.3
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,0.68
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,0.64
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,14.19
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,17.9
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,22.89
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,41.6
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,62.3
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,76.1
532387,Spytty Sports Stadium,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,97.2
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.1
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.44
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.36
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,120.0,N Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,120.0,L1 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.26
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.99
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.22
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.7
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,20.0,N Current (RMS),A,37.5
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,80.7
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,71.0
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,0.64
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,0.59
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,12.65
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,24.11
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,22.33
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,50.5
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,57.1
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,101.0
532387,Spytty Sports Stadium,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,95.4
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,130.0,L2 Active Power,kW,3.02
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,130.0,N Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,130.0,L2 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.48
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.46
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,120.0,N Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,120.0,L2 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,120.0,L1 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.22
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,110.0,N Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.51
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.58
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.97
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,20.0,N Current (RMS),A,30.6
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,69.8
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,72.2
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,30.5
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,0.62
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,0.6
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,14.2
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,24.75
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,22.64
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,46.9
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,62.0
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,103.6
532387,Spytty Sports Stadium,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,96.6
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,130.0,N Current (RMS),A,2.4
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,130.0,L2 Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.62
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.42
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,120.0,N Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,120.0,L1 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.18
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.81
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.44
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.28
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,20.0,N Current (RMS),A,38.3
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,69.2
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,81.6
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,30.6
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,0.62
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,0.59
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,0.71
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,13.47
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,21.86
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,24.88
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,50.4
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,59.2
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,92.0
532387,Spytty Sports Stadium,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,105.8
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.43
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.29
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.8
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,120.0,N Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,120.0,L1 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.25
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,110.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.59
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.87
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.75
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,20.0,N Current (RMS),A,32.9
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.5
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,75.5
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,79.1
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,30.7
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,0.68
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,0.66
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,16.34
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,23.37
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,24.81
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,46.0
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,70.2
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,98.2
532387,Spytty Sports Stadium,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,104.9
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.31
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.72
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.41
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.52
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,120.0,N Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,120.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,120.0,L1 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.26
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.18
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,110.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,110.0,L3 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.2
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.83
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.17
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.19
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,20.0,N Current (RMS),A,31.2
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.7
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.6
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,77.4
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,30.8
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,0.67
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,0.64
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,17.54
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,22.21
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,25.89
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,43.1
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,75.2
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,93.4
532387,Spytty Sports Stadium,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,109.3
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.81
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.42
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.54
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,120.0,N Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,120.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,120.0,L1 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.25
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.17
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.28
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.49
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,20.0,N Current (RMS),A,37.3
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.5
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,74.2
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,30.9
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,0.63
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,0.6
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,14.01
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,21.52
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,25.28
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,50.2
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,63.2
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,90.2
532387,Spytty Sports Stadium,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,106.6
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.57
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.7
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.41
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.5
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,120.0,N Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,120.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,120.0,L1 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.35
