Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.19
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,110.0,L3 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.66
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.34
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.62
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,20.0,N Current (RMS),A,40.1
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,73.0
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,74.5
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,30.9
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,0.71
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,0.68
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,11.45
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,24.3
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,25.31
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,56.8
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,52.2
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,101.8
532387,Spytty Sports Stadium,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,106.8
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.51
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.41
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.48
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,120.0,N Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,120.0,L2 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,120.0,L1 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,110.0,L3 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.66
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,23.64
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.61
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,20.0,N Current (RMS),A,50.9
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,98.7
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,58.7
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,31.0
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,0.69
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,0.65
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,13.46
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,30.65
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,21.4
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,67.2
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,59.4
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,127.6
532387,Spytty Sports Stadium,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,91.2
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.72
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.9
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.07
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.61
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.81
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.75
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,120.0,N Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,120.0,L2 Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,120.0,L1 Current (RMS),A,20.1
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,110.0,L3 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.49
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,25.37
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.59
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,20.0,N Current (RMS),A,55.9
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,104.4
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.0
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,31.0
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,0.69
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,0.63
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,13.53
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,32.64
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,20.7
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,72.5
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,58.6
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,134.3
532387,Spytty Sports Stadium,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,87.4
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.69
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.53
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,120.0,N Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,120.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,120.0,L1 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.37
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.61
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.69
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,20.0,N Current (RMS),A,46.3
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,86.7
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,71.6
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,31.1
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,0.69
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,0.64
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,12.26
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,27.91
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,24.54
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,63.0
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,55.1
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,116.1
532387,Spytty Sports Stadium,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,103.8
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.94
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.42
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.27
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.5
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,120.0,N Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,120.0,L2 Current (RMS),A,15.5
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,120.0,L1 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.18
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,110.0,L3 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.2
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.12
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.45
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.62
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,20.0,N Current (RMS),A,41.1
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.6
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,89.0
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,91.7
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,31.1
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,0.68
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,0.66
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,16.9
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,28.21
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,29.31
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,57.3
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,72.4
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,116.6
532387,Spytty Sports Stadium,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,123.3
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.99
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.45
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.5
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,120.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,120.0,L2 Current (RMS),A,15.6
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,120.0,L1 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.2
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.24
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.58
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,25.45
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,20.0,N Current (RMS),A,48.3
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.7
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,76.9
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,107.1
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,31.1
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,0.69
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,0.66
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,16.15
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,25.38
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,33.14
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,63.4
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,69.9
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,104.8
532387,Spytty Sports Stadium,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,138.6
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.12
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.52
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.61
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,120.0,N Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,120.0,L2 Current (RMS),A,16.3
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,120.0,L1 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.2
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,110.0,L3 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.77
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,20.45
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,23.43
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,20.0,N Current (RMS),A,40.0
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,58.8
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,84.8
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,97.7
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,31.1
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,0.64
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,0.62
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,17.74
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,27.25
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,31.23
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,55.8
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,76.0
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,112.7
532387,Spytty Sports Stadium,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,130.1
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.43
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.55
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,120.0,N Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,120.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,120.0,L1 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.22
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.83
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,24.39
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.85
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,20.0,N Current (RMS),A,40.6
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,63.2
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,101.4
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,91.5
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,31.1
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,0.65
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,0.61
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,18.65
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,31.44
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,29.62
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,56.8
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,79.9
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,130.2
532387,Spytty Sports Stadium,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,123.8
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,130.0,L2 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,130.0,N Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,130.0,L2 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.36
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.79
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.4
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.51
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,120.0,N Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,120.0,L2 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,120.0,L1 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.26
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.5
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.69
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.5
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,20.0,N Current (RMS),A,35.0
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.9
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,65.5
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,74.6
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,31.1
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,0.62
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,0.6
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,15.3
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,24.05
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,25.26
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,51.0
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,66.8
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,100.2
532387,Spytty Sports Stadium,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,106.8
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,130.0,L2 Active Power,kW,1.87
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,130.0,N Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,130.0,L2 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.54
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.72
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.42
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.44
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,120.0,N Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,120.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,120.0,L1 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.23
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
