Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.83
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.19
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.69
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,20.0,N Current (RMS),A,41.8
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.5
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,85.9
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,83.7
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,31.1
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,0.63
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,0.62
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,15.65
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,29.11
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,27.35
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,60.1
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,68.6
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,121.7
532387,Spytty Sports Stadium,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,115.6
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.78
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.53
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,120.0,N Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,120.0,L2 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,120.0,L1 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.12
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,110.0,L3 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.1
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.15
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.53
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.24
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,20.0,N Current (RMS),A,49.5
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.6
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,84.0
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,98.8
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,31.1
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,0.6
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,0.59
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,16.08
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,26.78
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,30.98
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,63.5
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,69.9
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,113.4
532387,Spytty Sports Stadium,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,130.8
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.15
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,130.0,N Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.86
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.91
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.44
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,120.0,N Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,120.0,L2 Current (RMS),A,19.8
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,120.0,L1 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.19
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.69
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.8
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.8
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,20.0,N Current (RMS),A,41.2
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,59.5
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,79.1
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,100.0
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,31.1
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,0.64
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,0.63
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,17.6
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,26.2
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,31.59
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,54.4
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,76.6
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,109.7
532387,Spytty Sports Stadium,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,132.5
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.92
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,130.0,N Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,130.0,L1 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.76
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.41
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.95
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,120.0,N Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,120.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,120.0,L1 Current (RMS),A,20.7
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.1
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,110.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,110.0,L3 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.0
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.57
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.3
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,23.73
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,20.0,N Current (RMS),A,42.3
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,68.8
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,99.9
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,31.1
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,0.6
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,0.62
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,18.34
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,23.44
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,32.71
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,56.9
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,79.2
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,98.2
532387,Spytty Sports Stadium,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,137.6
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.45
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,130.0,N Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,130.0,L1 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.45
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.86
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.37
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,120.0,L1 Active Power,kW,5.22
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,120.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,120.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,120.0,L1 Current (RMS),A,21.7
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.26
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.21
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,110.0,L3 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.2
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,20.55
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.36
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.04
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,20.0,N Current (RMS),A,47.6
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,87.8
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,64.4
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,84.7
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,31.0
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,0.64
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,0.66
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,24.25
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,22.48
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,30.92
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,55.2
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,103.6
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,93.8
532387,Spytty Sports Stadium,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,129.6
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.48
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,130.0,N Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,130.0,L1 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.29
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.86
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,120.0,L1 Active Power,kW,5.16
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,120.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,120.0,L2 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,120.0,L1 Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.24
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.19
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,110.0,L3 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.1
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,24.88
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.98
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.05
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,20.0,N Current (RMS),A,52.7
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,103.5
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,67.4
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,92.8
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,30.9
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,0.61
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,0.63
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,28.56
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,23.15
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,32.88
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,57.8
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,119.5
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,96.8
532387,Spytty Sports Stadium,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,137.3
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.58
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,130.0,N Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,130.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.73
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.63
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,120.0,L1 Active Power,kW,5.71
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,120.0,N Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,120.0,L3 Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,120.0,L2 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,120.0,L1 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.1
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.1
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.17
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.72
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,26.54
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,20.0,N Current (RMS),A,55.2
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.8
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,110.9
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,30.9
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,0.64
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,0.64
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,15.33
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,22.01
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,37.93
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,80.8
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,92.1
532387,Spytty Sports Stadium,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,158.0
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.75
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,130.0,N Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,130.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.12
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.88
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.4
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,120.0,L1 Active Power,kW,5.57
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,120.0,N Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,120.0,L2 Current (RMS),A,16.0
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,120.0,L1 Current (RMS),A,23.1
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.16
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.2
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.7
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.65
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.47
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,20.0,N Current (RMS),A,49.5
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.4
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,102.4
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,30.9
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,0.64
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,0.64
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,13.58
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,21.48
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,35.94
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,77.1
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,60.5
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,89.6
532387,Spytty Sports Stadium,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,149.7
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.29
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.76
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,130.0,N Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,130.0,L3 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,130.0,L1 Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.15
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.4
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,120.0,L1 Active Power,kW,5.57
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,120.0,N Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,120.0,L2 Current (RMS),A,16.1
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,120.0,L1 Current (RMS),A,23.2
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.15
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.2
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.08
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.34
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,25.92
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,20.0,N Current (RMS),A,52.3
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.4
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,68.2
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,108.7
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,30.9
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,0.66
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,0.63
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,14.2
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,23.29
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,35.41
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,73.9
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,62.9
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,96.9
532387,Spytty Sports Stadium,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,147.9
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.66
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.57
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,130.0,N Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,130.0,L2 Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.71
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.9
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.52
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,120.0,L1 Active Power,kW,5.21
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,120.0,N Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,120.0,L2 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,120.0,L1 Current (RMS),A,21.9
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.19
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.42
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.15
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.47
