Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,20.0,N Current (RMS),A,42.1
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,55.7
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.6
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,95.5
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,30.9
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,0.68
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,0.66
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,16.97
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,22.98
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,30.93
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,55.1
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,75.0
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,96.2
532387,Spytty Sports Stadium,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,130.5
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.65
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.96
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.22
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,130.0,N Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,130.0,L2 Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.58
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.4
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.16
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,120.0,L1 Active Power,kW,5.23
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,120.0,N Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,120.0,L2 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,120.0,L1 Current (RMS),A,22.2
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.16
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.3
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.79
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.79
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,25.4
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,20.0,N Current (RMS),A,49.6
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,54.8
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.3
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,106.3
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,31.0
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,0.65
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,0.66
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,17.24
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,24.4
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,34.01
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,62.5
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,74.5
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,101.8
532387,Spytty Sports Stadium,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,142.4
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.15
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.63
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.36
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,130.0,N Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.85
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.72
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.18
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.83
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,120.0,N Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,120.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,120.0,L1 Current (RMS),A,20.0
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.18
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.61
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.29
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.9
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,20.0,N Current (RMS),A,51.3
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,53.9
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.2
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,104.4
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,31.0
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,0.68
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,0.69
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,17.1
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,21.22
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,33.26
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,64.3
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,73.7
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,88.6
532387,Spytty Sports Stadium,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,138.9
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.75
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.36
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,130.0,N Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.06
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.83
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,120.0,N Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,120.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,120.0,L1 Current (RMS),A,20.1
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.18
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,110.0,L2 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.83
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.17
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,28.4
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,20.0,N Current (RMS),A,64.5
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.9
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.0
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,118.2
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,31.1
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,0.71
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,15.52
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,20.35
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,36.78
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,76.8
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,68.5
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,84.8
532387,Spytty Sports Stadium,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,153.0
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.63
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.4
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,130.0,N Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.98
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.84
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,120.0,N Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,120.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,120.0,L1 Current (RMS),A,20.6
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.19
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.69
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.26
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.32
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,20.0,N Current (RMS),A,47.2
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.3
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,60.1
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,97.9
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,31.1
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,15.24
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,21.26
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,31.82
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,60.8
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,66.3
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,88.9
532387,Spytty Sports Stadium,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,133.4
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.92
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.5
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,130.0,N Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,130.0,L1 Current (RMS),A,2.3
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.53
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.08
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.75
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,120.0,N Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,120.0,L2 Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,120.0,L1 Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.27
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.62
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.81
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.6
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,20.0,N Current (RMS),A,48.8
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.3
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,94.9
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,31.1
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,14.46
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,21.61
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,31.12
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,63.1
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,62.7
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,90.2
532387,Spytty Sports Stadium,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,130.7
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.86
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.47
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,130.0,N Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,130.0,L1 Current (RMS),A,2.2
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.17
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.93
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.75
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,120.0,N Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,120.0,L2 Current (RMS),A,15.1
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,120.0,L1 Current (RMS),A,19.8
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.2
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,110.0,L3 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.24
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.66
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.13
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,20.0,N Current (RMS),A,43.1
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,73.8
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,89.3
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,31.0
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,14.89
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,24.22
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,29.55
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,58.5
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,65.3
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,100.9
532387,Spytty Sports Stadium,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,124.7
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,130.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.43
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,130.0,N Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,130.0,L2 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,130.0,L1 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.3
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.95
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.58
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.0
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.96
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,120.0,N Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,120.0,L2 Current (RMS),A,15.7
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,120.0,L1 Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.68
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.19
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.49
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,20.0,N Current (RMS),A,40.5
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.3
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,67.6
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,86.8
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,31.0
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,15.58
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,24.44
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,29.25
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,57.8
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,68.4
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,101.7
532387,Spytty Sports Stadium,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,123.3
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.85
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,130.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,130.0,L1 Active Power,kW,1.05
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,130.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,130.0,L2 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,130.0,L1 Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.86
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.4
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.65
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.83
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,120.0,N Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,120.0,L2 Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,120.0,L1 Current (RMS),A,20.1
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.26
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.79
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.69
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.43
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,20.0,N Current (RMS),A,39.7
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,61.5
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,82.1
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,30.9
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,14.43
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,24.47
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,28.58
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,57.7
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,63.6
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,101.5
532387,Spytty Sports Stadium,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,120.2
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.97
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,130.0,L2 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,130.0,L1 Active Power,kW,1.49
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,130.0,N Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,130.0,L2 Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,130.0,L1 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.11
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.89
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.87
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.96
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,120.0,N Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,120.0,L2 Current (RMS),A,14.8
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,120.0,L1 Current (RMS),A,20.8
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.25
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.58
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.19
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.46
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,20.0,N Current (RMS),A,42.1
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,76.2
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,82.2
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,30.9
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.1
