Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,14.46
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,26.1
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,29.16
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,60.5
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,63.5
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,108.5
532387,Spytty Sports Stadium,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,122.5
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.14
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,130.0,L2 Active Power,kW,1.52
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.37
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,130.0,N Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,130.0,L2 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.7
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.41
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.27
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.86
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,120.0,N Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,120.0,L2 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,120.0,L1 Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.27
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.03
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.38
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.07
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,20.0,N Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.1
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,68.5
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,84.6
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,30.9
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,16.66
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,24.68
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,28.56
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,51.4
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,72.3
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,102.7
532387,Spytty Sports Stadium,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,120.1
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.94
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,130.0,L2 Active Power,kW,3.83
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,130.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,130.0,L2 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.64
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.42
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.17
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.77
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,120.0,N Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,120.0,L2 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,120.0,L1 Current (RMS),A,19.8
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.02
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.69
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.31
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,20.0,N Current (RMS),A,40.3
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,63.1
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.4
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,89.4
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,30.8
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,19.81
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,24.29
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,29.72
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,47.9
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,84.0
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,100.9
532387,Spytty Sports Stadium,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,124.5
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.92
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.6
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.4
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,130.0,N Current (RMS),A,15.2
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,130.0,L2 Current (RMS),A,19.5
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.64
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.45
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.14
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.79
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,120.0,N Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,120.0,L2 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,120.0,L1 Current (RMS),A,20.0
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.19
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.3
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.14
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.06
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.56
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,20.0,N Current (RMS),A,39.4
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.6
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.9
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,90.6
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,30.6
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,16.88
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,27.25
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,29.93
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,52.7
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,72.3
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,112.9
532387,Spytty Sports Stadium,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,125.6
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.0
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.73
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.94
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,130.0,N Current (RMS),A,15.0
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,130.0,L2 Current (RMS),A,20.1
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,130.0,L1 Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.73
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.68
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.21
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,120.0,L1 Active Power,kW,5.75
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,120.0,N Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,120.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,120.0,L1 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.15
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.01
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.43
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,20.0,N Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,67.3
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,78.0
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,30.5
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,16.02
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,27.5
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,28.43
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,54.2
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,68.9
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,114.5
532387,Spytty Sports Stadium,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,119.7
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.89
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,130.0,L2 Active Power,kW,5.21
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,130.0,L1 Active Power,kW,1.4
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,130.0,N Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,130.0,L2 Current (RMS),A,21.9
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,130.0,L1 Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.08
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.39
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.96
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.98
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,120.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,120.0,L2 Current (RMS),A,20.8
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,120.0,L1 Current (RMS),A,20.8
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.53
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,22.32
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.29
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,20.0,N Current (RMS),A,43.0
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.0
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,93.2
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,80.6
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,30.3
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,15.23
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,34.98
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,28.96
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,69.9
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,144.5
532387,Spytty Sports Stadium,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,120.7
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.96
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,130.0,L2 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,130.0,L1 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,130.0,N Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,130.0,L2 Current (RMS),A,15.4
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,130.0,L1 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.68
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.05
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,120.0,N Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,120.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,120.0,L1 Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.13
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,110.0,L3 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,110.0,L2 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.0
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.67
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,21.19
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.69
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,20.0,N Current (RMS),A,38.0
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.1
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,88.6
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,82.9
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,30.2
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,17.42
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,31.33
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,29.63
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,57.0
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,74.6
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,129.9
532387,Spytty Sports Stadium,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,123.7
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.02
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.1
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.72
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,130.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,130.0,L2 Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,130.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.94
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.94
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.0
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,120.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,120.0,L2 Current (RMS),A,14.7
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,120.0,L1 Current (RMS),A,20.4
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.22
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.63
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.08
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.08
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,20.0,N Current (RMS),A,39.5
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.2
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,67.0
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,88.3
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,30.0
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,16.43
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,27.68
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,31.93
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,60.4
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,71.2
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,114.2
532387,Spytty Sports Stadium,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,132.9
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.88
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,130.0,L2 Active Power,kW,5.24
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.96
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,130.0,N Current (RMS),A,15.4
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,130.0,L2 Current (RMS),A,21.9
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,130.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.01
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.37
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.25
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.93
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,120.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,120.0,L2 Current (RMS),A,15.7
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,120.0,L1 Current (RMS),A,20.5
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,110.0,L3 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.76
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,21.53
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.15
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,20.0,N Current (RMS),A,38.6
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,67.9
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,91.1
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,84.4
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,29.8
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,20.33
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,33.5
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,32.31
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,61.4
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,87.4
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,138.6
532387,Spytty Sports Stadium,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,134.1
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.87
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,130.0,L2 Active Power,kW,7.73
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.09
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,130.0,N Current (RMS),A,25.8
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,130.0,L2 Current (RMS),A,32.1
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,130.0,L1 Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.39
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.94
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,120.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,120.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,120.0,L1 Current (RMS),A,20.9
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.15
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.2
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.61
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.45
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,23.99
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,20.0,N Current (RMS),A,46.4
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.5
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,73.0
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,100.5
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,29.6
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
