Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,16.33
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,32.13
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,34.16
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,70.3
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,71.4
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,132.6
532387,Spytty Sports Stadium,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,142.0
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.86
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,130.0,L2 Active Power,kW,6.58
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,130.0,L1 Active Power,kW,1.48
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,130.0,N Current (RMS),A,21.2
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,130.0,L2 Current (RMS),A,27.0
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,130.0,L1 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.95
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.89
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.39
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.19
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.83
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,120.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,120.0,L2 Current (RMS),A,15.4
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,120.0,L1 Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.27
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.95
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.39
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,25.7
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,20.0,N Current (RMS),A,48.5
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.7
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,76.4
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,107.4
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,29.5
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,15.66
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,31.73
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,35.28
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,72.0
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,69.8
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,130.9
532387,Spytty Sports Stadium,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,147.3
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.96
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,130.0,L2 Active Power,kW,6.35
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,130.0,L1 Active Power,kW,5.08
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,130.0,N Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,130.0,L2 Current (RMS),A,25.9
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,130.0,L1 Current (RMS),A,21.7
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.42
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.37
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.22
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,120.0,N Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,120.0,L2 Current (RMS),A,20.3
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,120.0,L1 Current (RMS),A,20.4
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.24
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.78
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.9
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.82
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,20.0,N Current (RMS),A,38.8
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.0
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,74.2
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,95.6
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,29.3
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,17.5
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,32.0
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,36.04
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,68.0
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,75.9
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,131.8
532387,Spytty Sports Stadium,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,150.2
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.03
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,130.0,L2 Active Power,kW,6.34
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.04
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,130.0,N Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,130.0,L2 Current (RMS),A,25.9
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,130.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.22
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.02
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.52
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.0
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,120.0,L1 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,120.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,120.0,L2 Current (RMS),A,21.2
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,120.0,L1 Current (RMS),A,21.1
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.67
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.71
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.15
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,20.0,N Current (RMS),A,38.4
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.2
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,81.7
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,88.5
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,29.3
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,16.62
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,33.57
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,33.49
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,65.8
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,71.5
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,138.5
532387,Spytty Sports Stadium,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,139.3
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.15
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.07
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,130.0,L2 Active Power,kW,6.41
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,130.0,L1 Active Power,kW,4.68
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,130.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,130.0,L2 Current (RMS),A,26.2
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,130.0,L1 Current (RMS),A,20.0
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.0
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.91
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.94
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,120.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,120.0,L2 Current (RMS),A,20.3
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,120.0,L1 Current (RMS),A,20.8
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.55
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.42
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.5
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,20.0,N Current (RMS),A,36.5
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,67.8
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,80.6
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,86.1
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,transformer,,Temperature,C,29.1
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,busbar,,L3 Active Power,kW,20.6
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,busbar,,L2 Active Power,kW,33.44
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,busbar,,L1 Active Power,kW,33.6
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,busbar,,N Current (RMS),A,58.6
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,busbar,,L3 Current (RMS),A,89.1
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,busbar,,L2 Current (RMS),A,137.9
532387,Spytty Sports Stadium,2023-08-04 11:10:00+00:00,busbar,,L1 Current (RMS),A,140.0
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.58
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.12
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,120.0,N Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.86
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.21
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.36
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.09
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,20.0,N Current (RMS),A,23.7
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,25.9
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,13.33
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,10.88
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,10.85
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,36.3
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,59.1
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,46.2
532387,Spytty Sports Stadium,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,48.9
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.61
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.33
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.18
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,120.0,N Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.34
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.71
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.44
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,20.0,N Current (RMS),A,23.0
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,26.0
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,13.58
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,11.09
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,11.26
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,34.7
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,59.8
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,47.1
532387,Spytty Sports Stadium,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,50.1
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.1
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.5
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.02
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,120.0,N Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.48
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.01
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.84
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,20.0,N Current (RMS),A,22.6
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,26.1
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,13.64
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,11.32
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,12.48
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,32.7
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,60.2
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,47.6
532387,Spytty Sports Stadium,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,54.7
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.72
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.29
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.91
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.09
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,120.0,N Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.03
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.94
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.3
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.4
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.36
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.62
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,20.0,N Current (RMS),A,22.5
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,26.2
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,11.66
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,12.03
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,13.31
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,29.4
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,52.1
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,50.0
532387,Spytty Sports Stadium,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,57.4
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,130.0,N Current (RMS),A,3.5
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,130.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.2
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.3
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.53
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.09
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,120.0,N Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.0
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,110.0,N Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.21
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.45
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.87
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,20.0,N Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.9
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.7
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,26.2
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,11.53
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,14.68
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,13.89
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,32.1
