Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,52.5
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,61.1
532387,Spytty Sports Stadium,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,60.1
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.84
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,130.0,N Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,130.0,L1 Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,120.0,N Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.99
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,110.0,N Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.52
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.95
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.99
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,20.0,N Current (RMS),A,26.0
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.9
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,26.3
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,12.02
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,16.38
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,14.12
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,34.4
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,54.1
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,67.9
532387,Spytty Sports Stadium,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,62.1
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.86
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.6
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.21
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.95
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,120.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,120.0,L1 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.98
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,110.0,N Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.8
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.67
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.58
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,20.0,N Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,26.4
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,12.39
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,15.61
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,13.16
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,36.5
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,55.9
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,64.8
532387,Spytty Sports Stadium,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,58.2
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.15
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.59
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.39
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.94
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,120.0,N Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,120.0,L2 Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,120.0,L1 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.99
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.98
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,110.0,N Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.25
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.05
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.15
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,20.0,N Current (RMS),A,25.0
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.1
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,26.5
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,11.88
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,15.21
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,12.72
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,37.7
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,53.9
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
532387,Spytty Sports Stadium,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,56.2
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.72
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.09
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,120.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,120.0,L1 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.98
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,110.0,N Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.3
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.93
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.45
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,20.0,N Current (RMS),A,29.9
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.4
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,26.5
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,11.83
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,16.75
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,12.97
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,42.0
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,55.1
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,70.0
532387,Spytty Sports Stadium,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,58.4
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.8
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.65
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.2
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.98
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,120.0,N Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,120.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,120.0,L1 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.98
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,110.0,N Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.81
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.28
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.15
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,20.0,N Current (RMS),A,29.0
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.3
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,26.6
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,13.46
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,15.18
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,13.76
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,41.3
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,62.8
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,63.6
532387,Spytty Sports Stadium,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,61.4
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.58
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,120.0,N Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,120.0,L1 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.99
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.96
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,110.0,N Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.05
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.33
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.47
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,20.0,N Current (RMS),A,31.1
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.3
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.3
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,26.7
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,16.56
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,15.08
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,13.98
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,46.1
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,73.7
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,63.2
532387,Spytty Sports Stadium,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,62.2
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.46
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.64
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.02
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.98
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,120.0,N Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,120.0,L1 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.97
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.52
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.49
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.56
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,20.0,N Current (RMS),A,25.7
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.2
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,26.8
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,13.15
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,15.2
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,14.15
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,35.9
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,58.8
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,63.8
532387,Spytty Sports Stadium,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,63.3
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.07
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.78
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.87
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,120.0,N Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,120.0,L2 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.98
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.7
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.3
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.59
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,20.0,N Current (RMS),A,28.6
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,26.8
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,15.27
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,13.87
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,15.06
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,39.3
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,67.0
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,58.3
532387,Spytty Sports Stadium,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,66.9
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.14
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.84
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.87
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,120.0,N Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,120.0,L2 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.98
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.97
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.45
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.04
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,20.0,N Current (RMS),A,27.8
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.0
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,56.7
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,26.9
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,15.57
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,15.07
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,16.5
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,37.4
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,68.1
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,62.9
532387,Spytty Sports Stadium,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,72.2
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
