Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.46
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.65
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.06
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.98
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,120.0,N Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,120.0,L1 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.48
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.78
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.8
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,20.0,N Current (RMS),A,28.8
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.7
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.6
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,26.9
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,15.15
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,15.57
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,17.36
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,36.7
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,66.9
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,65.2
532387,Spytty Sports Stadium,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,75.3
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.33
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.95
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.91
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,120.0,N Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,120.0,L1 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.97
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.28
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.04
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.59
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,20.0,N Current (RMS),A,28.6
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.0
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.8
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,27.0
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,15.81
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,15.7
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,16.11
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,39.8
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,65.8
532387,Spytty Sports Stadium,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,70.6
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.7
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.04
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.3
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,120.0,N Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,120.0,L1 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.27
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.26
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.13
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,20.0,N Current (RMS),A,30.4
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.3
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.3
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,65.6
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,27.0
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,15.83
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,18.99
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,19.01
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,38.3
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,69.1
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,79.4
532387,Spytty Sports Stadium,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,82.7
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.84
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,130.0,N Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,130.0,L2 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.84
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.63
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.09
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.54
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,120.0,N Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,120.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.97
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.95
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.37
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.98
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,20.0,N Current (RMS),A,30.4
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.9
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,60.4
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,27.1
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,16.57
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,18.98
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,18.1
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,41.5
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,72.4
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,79.4
532387,Spytty Sports Stadium,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,78.2
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,130.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,130.0,N Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,130.0,L2 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.02
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.25
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.42
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,120.0,N Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,120.0,L2 Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,120.0,L1 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.96
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.63
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.49
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.3
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,20.0,N Current (RMS),A,34.3
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.3
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.3
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,61.7
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,27.1
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,18.2
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,19.12
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,18.3
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,47.0
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,79.0
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,80.5
532387,Spytty Sports Stadium,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,79.1
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.04
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.6
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.31
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.49
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,120.0,N Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,120.0,L2 Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,120.0,L1 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.02
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.51
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.7
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.2
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.01
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.19
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,20.0,N Current (RMS),A,40.3
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.7
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,73.6
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,27.1
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,14.85
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,18.05
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,21.22
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,45.0
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,66.6
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,77.0
532387,Spytty Sports Stadium,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,91.0
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.62
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.2
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.52
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,120.0,N Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,120.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,120.0,L1 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.04
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.5
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,110.0,N Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.8
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.93
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.51
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.03
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,20.0,N Current (RMS),A,36.4
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,61.0
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,80.0
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,27.2
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,14.62
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,18.38
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,23.07
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,39.3
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,64.9
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,76.7
532387,Spytty Sports Stadium,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,97.5
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.32
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.9
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.42
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,120.0,N Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,120.0,L1 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.06
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.52
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.8
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.63
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.23
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.7
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,20.0,N Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,68.2
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,78.9
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,27.3
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,15.27
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,19.78
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,22.66
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,39.1
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,67.5
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,82.6
532387,Spytty Sports Stadium,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,95.9
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.49
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.96
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.32
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,120.0,N Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,120.0,L1 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,110.0,N Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.7
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.56
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.14
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.81
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,20.0,N Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.4
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,76.1
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,27.3
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,15.14
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,16.95
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,21.8
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,40.2
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,67.0
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,71.1
532387,Spytty Sports Stadium,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,93.2
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
