Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.32
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.87
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,120.0,N Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,120.0,L1 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.01
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.94
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.78
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,110.0,N Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,110.0,L3 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.54
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.9
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.25
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,20.0,N Current (RMS),A,40.5
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,81.7
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,27.3
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,11.09
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,15.56
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,22.9
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,48.5
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,50.5
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,65.6
532387,Spytty Sports Stadium,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,97.7
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.25
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.3
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,120.0,N Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,120.0,L2 Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.87
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.95
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.86
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,110.0,N Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,110.0,L3 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.41
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.14
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.14
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,20.0,N Current (RMS),A,31.3
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.3
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.8
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.6
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,27.4
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,12.63
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,16.81
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,15.69
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,40.2
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,56.4
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,70.0
532387,Spytty Sports Stadium,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.3
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.48
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,120.0,N Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.91
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.95
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,110.0,N Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,110.0,L3 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.84
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.72
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.13
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,20.0,N Current (RMS),A,29.7
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.7
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,57.3
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,27.4
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,12.06
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,18.19
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,16.62
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,39.4
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,53.5
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,76.2
532387,Spytty Sports Stadium,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,72.7
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.03
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.31
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,120.0,N Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.92
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.85
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,110.0,N Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,110.0,L3 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.63
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,20.09
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.65
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,20.0,N Current (RMS),A,36.7
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,83.3
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,70.1
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,27.5
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,11.88
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,24.05
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,20.1
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,47.6
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,52.9
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,99.8
532387,Spytty Sports Stadium,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,85.2
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.06
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.99
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,120.0,N Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,120.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,120.0,L1 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.98
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.94
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.78
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,110.0,L3 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.79
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.37
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.16
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,20.0,N Current (RMS),A,42.0
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,64.5
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,92.4
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,27.6
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,11.32
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,19.33
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,25.67
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,48.3
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,80.9
532387,Spytty Sports Stadium,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,107.5
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.72
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.31
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.78
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,120.0,N Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.96
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.83
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,110.0,N Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,110.0,L3 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.09
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.65
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.06
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,20.0,N Current (RMS),A,33.0
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.2
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.6
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,77.0
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,27.7
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,14.35
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,19.47
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,21.45
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,41.0
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,63.7
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,81.5
532387,Spytty Sports Stadium,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,91.8
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.04
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.4
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.02
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.85
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,120.0,N Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,120.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,120.0,L1 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.99
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.99
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,110.0,N Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,110.0,L3 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.22
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.07
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.0
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,20.0,N Current (RMS),A,30.4
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.1
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,68.4
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,27.7
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,11.68
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,19.17
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,19.75
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,39.6
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,52.6
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,81.1
532387,Spytty Sports Stadium,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,84.8
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.25
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.3
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.19
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.38
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,120.0,L2 Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,120.0,L1 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.12
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,110.0,N Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,110.0,L3 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.1
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.57
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.53
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.25
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,20.0,N Current (RMS),A,30.0
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.2
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,73.6
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,27.8
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,13.18
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,21.11
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,22.76
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,41.3
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,58.2
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,88.6
532387,Spytty Sports Stadium,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,97.5
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.03
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.4
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.5
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,120.0,N Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,120.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,120.0,L1 Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.24
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.76
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.68
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.24
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,20.0,N Current (RMS),A,32.6
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.4
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,69.3
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,27.8
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,13.58
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,18.21
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,21.98
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,43.4
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,61.2
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,77.4
532387,Spytty Sports Stadium,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,94.2
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.21
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.62
