Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.39
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,120.0,N Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,120.0,L1 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.27
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.24
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,110.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,110.0,L3 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.87
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.96
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.78
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,20.0,N Current (RMS),A,37.0
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,73.0
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.6
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,67.2
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,27.8
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,20.44
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,20.04
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,21.42
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,46.1
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,88.6
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,84.9
532387,Spytty Sports Stadium,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,91.5
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.33
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.29
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.41
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,120.0,N Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,120.0,L1 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.14
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.12
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.53
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,20.0,N Current (RMS),A,34.9
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,68.0
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,74.6
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,27.8
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,13.9
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,21.32
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,23.25
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,48.1
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,62.6
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,89.8
532387,Spytty Sports Stadium,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,99.3
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.5
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.31
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.77
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.39
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,120.0,N Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,120.0,L1 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.25
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,110.0,L3 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.27
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.26
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.31
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,20.0,N Current (RMS),A,34.1
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,67.8
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,65.5
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,27.9
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,11.96
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,21.5
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,20.96
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,46.8
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,53.8
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,89.7
532387,Spytty Sports Stadium,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,89.8
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.29
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.39
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.47
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,120.0,N Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.27
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.07
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.3
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,20.0,N Current (RMS),A,39.2
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,76.4
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,61.9
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,27.8
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,12.1
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,23.13
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,20.1
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,51.7
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,54.7
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,97.2
532387,Spytty Sports Stadium,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,86.8
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.49
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.29
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.39
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,120.0,N Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,120.0,L1 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.23
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.52
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.61
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.12
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,20.0,N Current (RMS),A,44.3
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,79.9
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,64.9
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,27.8
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,11.19
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,23.61
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,20.75
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,56.8
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,51.3
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,100.5
532387,Spytty Sports Stadium,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,89.4
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.06
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.3
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.01
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.44
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,120.0,N Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,120.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,120.0,L1 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.25
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.39
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.38
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.03
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,20.0,N Current (RMS),A,41.9
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,73.1
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,72.9
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,27.6
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,10.16
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,22.85
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,22.72
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,54.4
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,47.0
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,96.0
532387,Spytty Sports Stadium,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,97.4
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,130.0,N Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,130.0,L2 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.27
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.21
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.63
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,120.0,N Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,120.0,L2 Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,120.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.22
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,110.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.69
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.53
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.86
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,20.0,N Current (RMS),A,35.9
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,70.4
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,64.2
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,27.5
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,11.55
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,22.29
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,20.71
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,48.6
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,51.9
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,94.3
532387,Spytty Sports Stadium,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,89.4
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,130.0,L3 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,130.0,L2 Active Power,kW,3.11
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,130.0,N Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,130.0,L2 Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.94
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.29
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.85
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.41
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,120.0,N Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,120.0,L1 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.27
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.51
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,21.05
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.87
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,20.0,N Current (RMS),A,48.7
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,89.4
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,72.3
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,27.4
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,10.21
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,29.44
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,22.54
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,68.8
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,47.0
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,123.5
532387,Spytty Sports Stadium,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,96.7
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,130.0,N Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,130.0,L2 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.07
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.4
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.04
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.54
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,120.0,N Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,120.0,L2 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,120.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.14
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,110.0,L3 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.33
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.7
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.04
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,20.0,N Current (RMS),A,49.1
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,91.9
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,85.1
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,27.4
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,11.14
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,27.32
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,25.73
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,61.6
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,50.8
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,115.3
532387,Spytty Sports Stadium,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,109.8
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.23
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.3
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.17
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.4
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,120.0,N Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,120.0,L2 Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
