Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.21
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,110.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.82
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.12
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.57
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,20.0,N Current (RMS),A,36.4
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.8
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,78.8
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,27.5
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,13.52
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,21.78
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,24.19
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,47.6
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,60.5
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,91.4
532387,Spytty Sports Stadium,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,103.0
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.61
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.37
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.43
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,120.0,N Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,120.0,L1 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.12
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,110.0,L3 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.2
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.22
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.74
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.21
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,20.0,N Current (RMS),A,41.3
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.9
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,70.7
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,91.0
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,27.7
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,15.91
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,21.87
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,26.77
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,53.1
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,71.1
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,92.1
532387,Spytty Sports Stadium,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,114.6
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.23
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.4
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,120.0,N Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,120.0,L1 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.18
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.49
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.13
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.71
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,20.0,N Current (RMS),A,43.0
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,66.6
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.7
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,100.1
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,27.8
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,19.26
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,20.23
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,29.29
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,54.2
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,83.4
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,85.2
532387,Spytty Sports Stadium,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,124.1
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.29
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.35
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,120.0,N Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,120.0,L1 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.26
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.16
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,110.0,L3 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.2
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,21.59
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.1
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.35
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,20.0,N Current (RMS),A,53.8
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,92.9
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.6
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,99.7
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,27.8
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,25.19
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,19.28
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,28.87
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,61.6
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,108.5
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,81.2
532387,Spytty Sports Stadium,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,123.1
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.99
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.5
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,120.0,N Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,120.0,L1 Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.09
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,110.0,L2 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.1
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.96
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.28
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,31.97
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,20.0,N Current (RMS),A,67.1
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,63.6
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,64.1
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,133.7
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,27.8
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,18.94
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,20.86
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,37.55
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,76.2
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,81.1
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,87.4
532387,Spytty Sports Stadium,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,157.1
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.17
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.31
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.35
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,120.0,N Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.15
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,110.0,L3 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.1
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.66
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.96
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.93
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,20.0,N Current (RMS),A,39.3
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.4
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.9
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,89.0
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,27.7
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,17.31
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,18.99
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,26.43
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,50.4
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,75.0
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,80.0
532387,Spytty Sports Stadium,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,112.8
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.67
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.29
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.85
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.36
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,120.0,N Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.2
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,110.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.11
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.46
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.03
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,20.0,N Current (RMS),A,34.3
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,56.5
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.4
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,81.2
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,27.8
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,16.76
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,19.79
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,24.61
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,44.9
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,73.1
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,83.8
532387,Spytty Sports Stadium,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,105.4
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.95
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.97
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.51
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,120.0,N Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,120.0,L1 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.26
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.11
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,110.0,N Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,110.0,L3 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.1
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.56
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.33
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.42
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,20.0,N Current (RMS),A,34.8
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.1
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,77.8
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,91.3
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,28.0
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,18.21
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,23.68
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,27.05
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,46.0
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,78.5
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,100.3
532387,Spytty Sports Stadium,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,115.5
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.16
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.41
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,120.0,N Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,120.0,L2 Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,120.0,L1 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.25
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,110.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.82
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.59
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.31
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,20.0,N Current (RMS),A,35.9
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,67.6
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,78.4
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,90.9
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,27.9
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,19.5
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,24.34
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,26.97
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,47.0
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,84.1
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,102.6
532387,Spytty Sports Stadium,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,115.3
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.0
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.02
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.4
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,120.0,N Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,120.0,L1 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.15
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,110.0,N Current (RMS),A,13.2
