Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,110.0,L3 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.2
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.48
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.24
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.08
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,20.0,N Current (RMS),A,38.2
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,71.4
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,68.2
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,92.9
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,27.9
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,20.05
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,21.77
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,27.64
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,48.2
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,87.2
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,91.5
532387,Spytty Sports Stadium,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,116.8
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.0
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.98
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.47
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,120.0,N Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,120.0,L1 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.22
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,110.0,L2 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.47
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.33
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.07
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,20.0,N Current (RMS),A,45.1
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,73.3
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,64.7
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,93.9
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,28.0
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,20.29
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,20.92
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,27.76
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,54.8
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,89.6
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,88.2
532387,Spytty Sports Stadium,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,118.1
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.71
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.8
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.35
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,120.0,N Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.05
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,110.0,L1 Current (RMS),A,15.9
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.62
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.85
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,29.87
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,20.0,N Current (RMS),A,61.4
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,67.1
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,66.9
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,125.8
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,28.1
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,18.29
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,21.09
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,35.26
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,71.3
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,83.2
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,89.0
532387,Spytty Sports Stadium,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,148.9
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.51
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.79
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.35
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,120.0,N Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,120.0,L1 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.13
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.1
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,22.08
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.5
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,27.1
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,20.0,N Current (RMS),A,50.3
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,92.6
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,65.4
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,114.9
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,28.3
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,25.69
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,20.8
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,32.58
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,59.0
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,108.9
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,87.8
532387,Spytty Sports Stadium,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,138.2
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.45
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.54
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,120.0,N Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,120.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.25
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.12
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,110.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,110.0,L3 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.0
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.13
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.57
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.56
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,20.0,N Current (RMS),A,42.7
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,74.6
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,70.2
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,95.4
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,28.4
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,0.63
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,0.62
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,20.86
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,21.71
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,28.22
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,53.8
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,91.0
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,91.7
532387,Spytty Sports Stadium,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,119.5
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.38
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.45
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,120.0,N Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,120.0,L2 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,120.0,L1 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.23
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,110.0,N Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.59
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.78
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.76
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,20.0,N Current (RMS),A,33.6
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,62.2
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,74.8
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,84.2
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,28.5
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,0.68
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,0.69
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,18.32
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,22.99
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,25.45
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,46.0
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,78.8
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,96.6
532387,Spytty Sports Stadium,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,108.6
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.53
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.4
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,120.0,N Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,120.0,L2 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,120.0,L1 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.17
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,110.0,L3 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.2
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.29
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.27
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.06
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,20.0,N Current (RMS),A,36.0
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.2
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,71.9
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,88.3
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,28.6
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,17.92
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,22.55
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,26.64
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,48.0
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,76.4
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,93.9
532387,Spytty Sports Stadium,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,112.2
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.79
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.43
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,120.0,N Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,120.0,L1 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.22
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,110.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.62
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.26
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,24.68
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,20.0,N Current (RMS),A,43.0
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,66.3
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,76.8
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,103.0
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,28.7
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,19.36
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,23.72
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,30.34
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,53.8
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,99.3
532387,Spytty Sports Stadium,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,127.0
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.13
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.39
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.01
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.53
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,120.0,N Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,120.0,L2 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,120.0,L1 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.03
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,110.0,L1 Current (RMS),A,15.9
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.01
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.44
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,31.35
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,20.0,N Current (RMS),A,64.4
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.8
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,69.4
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,131.1
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,17.84
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,21.88
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,36.9
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,74.4
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,77.0
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,92.1
532387,Spytty Sports Stadium,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,154.7
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.99
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,130.0,N Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,130.0,L2 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.85
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.39
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,120.0,N Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,120.0,L2 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.14
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
