Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.08
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,21.0
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,28.22
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,20.0,N Current (RMS),A,47.9
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,68.6
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,90.7
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,118.2
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,19.77
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,28.29
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,33.74
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,58.2
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,85.4
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,119.5
532387,Spytty Sports Stadium,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,141.7
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,130.0,L2 Active Power,kW,1.45
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,130.0,N Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,130.0,L2 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.26
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.05
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.42
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,120.0,N Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,120.0,L2 Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,120.0,L1 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.06
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.0
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.55
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.38
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,28.8
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,20.0,N Current (RMS),A,59.6
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.8
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.9
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,120.4
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,16.29
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,22.31
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,34.27
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,66.5
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,71.9
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,94.0
532387,Spytty Sports Stadium,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,143.6
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.1
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.0
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.5
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,120.0,N Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,120.0,L2 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,120.0,L1 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.16
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.06
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.81
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,26.93
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,20.0,N Current (RMS),A,51.6
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,57.4
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,74.6
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,112.7
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,16.97
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,23.38
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,32.59
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,74.8
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,97.9
532387,Spytty Sports Stadium,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,136.7
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.85
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.38
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,120.0,N Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.17
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.21
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.44
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,26.43
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,20.0,N Current (RMS),A,48.8
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,57.7
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,68.5
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,109.9
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,17.03
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,21.85
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,31.98
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,60.3
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,74.7
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,91.1
532387,Spytty Sports Stadium,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,133.4
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.23
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.49
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.37
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,120.0,N Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.23
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.04
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.4
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,24.75
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,20.0,N Current (RMS),A,48.1
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.9
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,73.0
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,103.4
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,28.9
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,15.86
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,22.44
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,30.35
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,61.9
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,94.0
532387,Spytty Sports Stadium,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,127.1
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.01
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.64
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.08
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.65
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,120.0,N Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,120.0,L2 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,120.0,L1 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.17
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.78
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.8
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,20.0,N Current (RMS),A,44.2
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,70.5
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,87.5
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,13.94
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,22.3
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,26.62
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,56.8
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,61.6
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,93.6
532387,Spytty Sports Stadium,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,112.4
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.32
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.41
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,120.0,N Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.24
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.29
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.73
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.82
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,20.0,N Current (RMS),A,38.7
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.9
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,71.1
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,79.7
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,28.7
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,14.99
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,21.87
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,24.47
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,52.2
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,65.8
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,92.8
532387,Spytty Sports Stadium,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,104.3
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.53
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.51
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,120.0,N Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,120.0,L1 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.18
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.53
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.62
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.25
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,20.0,N Current (RMS),A,37.9
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.9
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,69.7
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,89.6
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,28.6
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,16.31
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,21.89
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,26.95
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,50.5
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,70.9
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,91.9
532387,Spytty Sports Stadium,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,114.0
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.35
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.37
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,120.0,N Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.21
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.43
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.65
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.95
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,20.0,N Current (RMS),A,39.4
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.1
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,74.0
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,92.3
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,28.5
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,16.2
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,22.87
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,27.55
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,51.9
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,69.9
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,95.8
532387,Spytty Sports Stadium,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,116.4
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.36
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.21
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.41
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,120.0,N Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,120.0,L2 Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,120.0,L1 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.21
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.3
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.16
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.88
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.39
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,20.0,N Current (RMS),A,37.2
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,68.9
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,74.2
