Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,89.4
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,28.5
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,19.83
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,23.63
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,27.02
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,47.0
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,84.7
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,97.9
532387,Spytty Sports Stadium,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,113.5
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.84
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.37
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,120.0,N Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,22.99
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.45
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,23.83
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,20.0,N Current (RMS),A,42.2
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,96.4
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,81.2
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,100.2
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,28.5
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,26.72
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,24.96
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,29.54
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,51.1
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,112.5
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,104.1
532387,Spytty Sports Stadium,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,124.7
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.05
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.37
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.97
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.48
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,120.0,N Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,120.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,120.0,L1 Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.2
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.06
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.06
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.68
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,20.0,N Current (RMS),A,48.0
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.9
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,67.8
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,100.1
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,28.5
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.52
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,14.93
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,21.54
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,29.36
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,58.8
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,65.3
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,90.8
532387,Spytty Sports Stadium,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,124.5
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.06
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.02
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.38
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,120.0,N Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,120.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.55
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.54
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.59
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,20.0,N Current (RMS),A,38.7
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,57.5
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,69.8
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,90.6
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,28.3
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,17.32
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,22.15
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,27.26
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,49.4
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,74.5
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,93.1
532387,Spytty Sports Stadium,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,114.8
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.31
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.4
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.21
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.5
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,120.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,120.0,L2 Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,120.0,L1 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.16
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.3
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.78
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.94
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,20.0,N Current (RMS),A,46.4
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.0
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,75.1
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,92.7
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,28.0
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,14.16
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,23.49
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,27.62
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,57.3
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,98.9
532387,Spytty Sports Stadium,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,117.1
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.52
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.48
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,120.0,N Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,120.0,L2 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,120.0,L1 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.26
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.04
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.38
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.97
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,20.0,N Current (RMS),A,46.6
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.5
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,81.0
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,96.7
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,27.6
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.41
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.44
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,15.01
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,24.69
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,28.72
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,59.6
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,65.1
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,103.2
532387,Spytty Sports Stadium,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,121.4
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.29
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.5
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.39
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,120.0,N Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,120.0,L1 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.14
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.37
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,21.81
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,27.34
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,20.0,N Current (RMS),A,64.5
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,91.2
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,114.9
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,27.1
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.39
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.4
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,13.15
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,26.75
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,32.87
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,78.4
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,57.9
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,111.7
532387,Spytty Sports Stadium,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,138.4
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.63
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.78
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.49
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,120.0,N Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,120.0,L1 Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.25
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.6
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,22.07
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,23.19
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,20.0,N Current (RMS),A,45.6
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.6
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,92.2
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,97.6
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,26.8
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.38
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,16.48
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,27.36
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,28.93
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,58.7
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,71.7
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,114.5
532387,Spytty Sports Stadium,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,122.3
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.55
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.4
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,120.0,N Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,120.0,L1 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.12
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.3
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.05
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.0
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,27.07
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,20.0,N Current (RMS),A,56.8
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.0
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,87.6
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,114.6
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,26.6
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.37
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.43
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.42
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,15.79
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,26.16
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,32.59
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,69.8
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,69.5
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,109.2
532387,Spytty Sports Stadium,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,137.9
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.33
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.42
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,120.0,N Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.15
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.38
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,21.93
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,25.07
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,20.0,N Current (RMS),A,64.0
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,91.7
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,107.8
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,26.4
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
