Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,13.14
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,26.94
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,30.64
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,77.4
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,58.5
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,112.7
532387,Spytty Sports Stadium,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,131.0
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.84
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.84
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.43
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,120.0,N Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,120.0,L1 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.1
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.2
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.41
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.21
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,24.39
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,20.0,N Current (RMS),A,53.7
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,80.8
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,102.3
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,26.1
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.39
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,14.1
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,24.5
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,29.92
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,65.4
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,61.8
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,102.8
532387,Spytty Sports Stadium,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,125.8
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.52
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.32
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.62
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,120.0,N Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,120.0,L2 Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,120.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.15
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.07
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,21.2
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,24.6
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,20.0,N Current (RMS),A,55.9
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.7
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,90.5
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,103.8
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,25.9
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,15.0
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,26.97
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,30.38
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,66.8
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,65.9
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,114.3
532387,Spytty Sports Stadium,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,128.4
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,130.0,N Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,130.0,L2 Current (RMS),A,3.6
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.22
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.06
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.55
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,120.0,N Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,120.0,L2 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,120.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.03
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,110.0,L1 Current (RMS),A,15.9
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.28
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.92
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,29.51
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,20.0,N Current (RMS),A,64.5
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.1
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,71.0
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,123.1
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,25.6
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,15.09
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,22.63
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,35.08
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,74.9
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,66.2
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,94.7
532387,Spytty Sports Stadium,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,146.8
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,130.0,L2 Active Power,kW,3.03
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,130.0,L1 Active Power,kW,-0.02
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,130.0,N Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,130.0,L2 Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.78
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.4
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,120.0,N Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,120.0,L1 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.16
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,110.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.87
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.74
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,25.8
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,20.0,N Current (RMS),A,54.8
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.8
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,74.8
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,108.2
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,25.4
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,13.61
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,26.05
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,31.35
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,67.3
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,61.0
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,109.1
532387,Spytty Sports Stadium,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,132.0
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,130.0,N Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,130.0,L2 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.31
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.21
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.54
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,120.0,N Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,120.0,L2 Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,120.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.06
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.1
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.72
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.95
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,28.36
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,20.0,N Current (RMS),A,64.3
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,91.7
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,118.3
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,25.2
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,12.51
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,27.63
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,33.96
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,75.5
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,56.4
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,115.5
532387,Spytty Sports Stadium,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,142.2
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.44
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.43
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,120.0,N Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.1
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.3
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.7
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,22.64
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,28.77
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,20.0,N Current (RMS),A,61.3
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.0
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,94.4
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,120.5
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,25.1
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,14.42
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,27.7
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,34.29
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,74.5
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,63.8
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,115.4
532387,Spytty Sports Stadium,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,144.0
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.51
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.57
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,120.0,N Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,120.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.06
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,110.0,L2 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.1
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.8
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,24.19
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,29.02
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,20.0,N Current (RMS),A,58.8
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,55.0
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,101.1
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,122.3
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,24.9
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,16.68
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,29.27
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,34.65
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,72.5
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,72.1
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,122.3
532387,Spytty Sports Stadium,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,146.3
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.35
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.47
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,120.0,N Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,120.0,L2 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,120.0,L1 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.24
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.49
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,26.18
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.28
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,20.0,N Current (RMS),A,40.4
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,71.4
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,109.2
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,98.3
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,24.7
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,20.27
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,31.3
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,29.0
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,53.6
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,87.6
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,130.7
532387,Spytty Sports Stadium,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,122.9
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.61
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.78
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.39
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,120.0,N Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.14
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,110.0,L3 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.2
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.39
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.3
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.99
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,20.0,N Current (RMS),A,44.0
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,66.2
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,77.0
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,100.0
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,24.5
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,19.02
