Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,23.52
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,29.52
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,55.8
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,81.8
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,98.5
532387,Spytty Sports Stadium,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,123.6
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.36
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.32
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.43
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,120.0,N Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,120.0,L1 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.2
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.33
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.97
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,23.26
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,20.0,N Current (RMS),A,43.2
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.1
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,83.3
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,97.5
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,24.4
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,17.1
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,25.05
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,28.91
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,56.3
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,73.9
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,104.7
532387,Spytty Sports Stadium,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,121.7
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.71
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.84
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.38
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,120.0,N Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,120.0,L1 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.13
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,110.0,N Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,110.0,L3 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.2
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.25
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.12
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.36
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,20.0,N Current (RMS),A,34.1
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,56.9
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,80.3
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,86.4
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,24.2
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,16.84
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,24.41
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,25.89
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,46.4
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,73.1
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,102.5
532387,Spytty Sports Stadium,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,110.4
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.98
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.97
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.36
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,120.0,N Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,120.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.18
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.07
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.4
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.18
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,20.0,N Current (RMS),A,38.6
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,61.0
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,85.7
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,97.9
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,24.1
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,17.72
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,25.9
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,28.73
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,49.8
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,77.4
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,108.7
532387,Spytty Sports Stadium,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,121.9
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.43
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.28
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.53
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,120.0,L2 Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,120.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.02
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,110.0,L1 Current (RMS),A,15.9
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.55
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.91
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,28.78
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,20.0,N Current (RMS),A,58.7
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.5
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.3
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,121.2
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,23.9
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,15.42
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,20.63
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,34.33
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,67.3
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,68.6
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,87.4
532387,Spytty Sports Stadium,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,145.0
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.99
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.32
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.98
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.43
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,120.0,N Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,120.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,120.0,L1 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.14
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.66
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.98
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,24.28
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,20.0,N Current (RMS),A,49.2
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.2
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,102.7
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,23.8
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,13.47
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,20.45
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,29.86
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,59.6
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,60.5
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,86.3
532387,Spytty Sports Stadium,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,126.6
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.98
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.94
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.39
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,120.0,N Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.1
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.1
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.25
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.82
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.4
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,20.0,N Current (RMS),A,47.2
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.4
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.2
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,98.3
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,23.7
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,12.9
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,20.17
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,28.9
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,57.8
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,58.0
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,84.3
532387,Spytty Sports Stadium,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,121.4
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.8
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.86
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.49
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,120.0,N Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,120.0,L1 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.16
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.3
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.16
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.78
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,25.15
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,20.0,N Current (RMS),A,45.4
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,58.0
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,66.2
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,105.2
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,23.6
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,16.97
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,21.15
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,30.8
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,56.5
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,74.8
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,88.5
532387,Spytty Sports Stadium,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,129.1
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.35
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,120.0,N Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.1
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.2
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.87
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.48
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.91
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,20.0,N Current (RMS),A,42.2
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.2
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,92.4
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,23.5
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,12.51
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,20.51
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,27.38
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,55.2
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,56.2
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,86.3
532387,Spytty Sports Stadium,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,116.0
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.3
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.45
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.16
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.37
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.02
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.9
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,20.0,N Current (RMS),A,43.9
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,75.9
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,92.6
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,23.4
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,12.15
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,23.08
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,27.52
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,57.5
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,54.8
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,97.1
532387,Spytty Sports Stadium,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,116.8
