Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.53
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.35
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,120.0,N Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,120.0,L2 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.12
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,110.0,N Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,110.0,L3 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.3
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.44
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.19
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.79
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,20.0,N Current (RMS),A,40.0
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,76.8
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,80.5
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,23.3
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,12.07
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,23.09
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,24.27
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,53.1
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,54.2
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,97.4
532387,Spytty Sports Stadium,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,104.3
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.53
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.4
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,120.0,N Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,120.0,L2 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,120.0,L1 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.2
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.52
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.38
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.92
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,20.0,N Current (RMS),A,36.5
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.9
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,81.2
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,23.2
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,13.19
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,19.65
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,24.52
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,48.8
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,59.3
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,83.0
532387,Spytty Sports Stadium,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,105.4
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.05
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.09
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.56
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,120.0,N Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,120.0,L2 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,120.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.15
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,110.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,110.0,L3 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.2
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.51
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.58
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.87
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,20.0,N Current (RMS),A,35.8
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,57.8
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.4
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,80.4
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,23.3
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,17.17
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,19.12
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,24.6
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,45.5
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,80.5
532387,Spytty Sports Stadium,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,104.6
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.9
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.45
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,120.0,N Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,120.0,L1 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.22
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,110.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,110.0,L2 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.44
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.28
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.6
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,20.0,N Current (RMS),A,30.0
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.2
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.7
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,78.9
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,23.2
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,16.11
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,19.78
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,24.29
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,40.4
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,69.7
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
532387,Spytty Sports Stadium,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,103.3
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.02
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.55
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,120.0,N Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,120.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,120.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.19
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,110.0,N Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,110.0,L3 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.67
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.35
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.1
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,20.0,N Current (RMS),A,30.6
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.9
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,62.8
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,64.7
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,23.1
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,14.32
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,19.87
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,20.86
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,41.2
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,62.3
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,85.3
532387,Spytty Sports Stadium,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,89.4
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.31
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,130.0,N Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,130.0,L2 Current (RMS),A,3.6
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.06
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.0
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.41
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,120.0,N Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,120.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.24
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,110.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,110.0,L3 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.76
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.82
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.57
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,20.0,N Current (RMS),A,37.5
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.4
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.7
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,23.2
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,15.33
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,19.57
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,19.25
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,47.0
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,68.1
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,84.8
532387,Spytty Sports Stadium,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,82.9
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,130.0,L2 Active Power,kW,3.04
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,130.0,N Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,130.0,L2 Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.86
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.23
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.84
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.34
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,120.0,N Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,120.0,L1 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.27
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.16
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,110.0,N Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,110.0,L3 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.2
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.08
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.5
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.49
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,20.0,N Current (RMS),A,34.9
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,64.8
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,23.3
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,12.65
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,19.77
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,20.0
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,45.1
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,58.0
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,83.3
532387,Spytty Sports Stadium,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,87.8
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.59
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.81
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.47
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,120.0,N Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,120.0,L2 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,120.0,L1 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.27
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,110.0,N Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.39
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.46
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.85
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,20.0,N Current (RMS),A,31.6
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.7
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,63.5
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,23.3
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,10.15
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,19.77
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,19.61
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,42.4
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,47.8
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,85.5
532387,Spytty Sports Stadium,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,87.7
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.15
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.53
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.35
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,120.0,N Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.2
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,110.0,N Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,110.0,L3 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.96
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.27
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.5
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,20.0,N Current (RMS),A,26.4
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.2
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,23.5
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,9.5
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,15.2
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,16.08
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,37.3
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,45.9
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,64.9
532387,Spytty Sports Stadium,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,71.3
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
