Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.55
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.83
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.39
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,120.0,N Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,120.0,L1 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.25
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,110.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,110.0,L2 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.63
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.21
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.15
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,20.0,N Current (RMS),A,32.0
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,64.8
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,23.6
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,12.33
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,15.62
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,20.81
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,40.7
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,57.1
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,66.9
532387,Spytty Sports Stadium,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,89.4
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.3
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.41
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,120.0,N Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,120.0,L1 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.18
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,110.0,L3 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.3
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.85
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.77
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.54
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,20.0,N Current (RMS),A,29.0
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.2
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,23.6
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,9.44
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,13.9
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,18.15
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,39.9
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,43.7
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,59.1
532387,Spytty Sports Stadium,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,78.0
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.54
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.77
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.25
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,120.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.18
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,110.0,L3 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.3
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.82
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.23
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.18
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,20.0,N Current (RMS),A,33.0
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,59.9
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,23.8
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,9.66
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,13.48
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,19.63
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,43.0
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,43.5
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,56.8
532387,Spytty Sports Stadium,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,83.2
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.37
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.15
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,120.0,N Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.16
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,110.0,N Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,110.0,L3 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.3
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.37
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.99
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,20.0,N Current (RMS),A,26.9
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.5
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,23.9
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,8.27
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,15.59
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,16.33
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,36.2
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,38.8
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,65.5
532387,Spytty Sports Stadium,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,70.6
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.08
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.08
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.09
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,120.0,N Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,120.0,L2 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,110.0,N Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.95
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.65
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,20.0,N Current (RMS),A,24.9
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,24.0
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,8.18
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,16.57
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,12.09
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,38.9
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,38.9
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
532387,Spytty Sports Stadium,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,54.5
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.6
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.06
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,120.0,N Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,120.0,L2 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.27
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,110.0,N Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,110.0,L3 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.32
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.84
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.83
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,20.0,N Current (RMS),A,31.3
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.5
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,24.1
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,7.9
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,18.01
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,12.19
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,43.8
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,38.1
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,75.7
532387,Spytty Sports Stadium,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,55.2
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.81
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.87
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.15
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,120.0,N Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,110.0,N Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,110.0,L3 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.27
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.52
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,20.0,N Current (RMS),A,28.4
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,24.2
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,7.98
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,16.67
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,11.03
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,41.7
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,38.0
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,69.7
532387,Spytty Sports Stadium,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,49.5
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,130.0,L1 Active Power,kW,1.15
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,130.0,N Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,130.0,L1 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.71
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.78
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.05
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,120.0,N Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.26
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.21
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,110.0,N Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,110.0,L3 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.24
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.12
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,20.0,N Current (RMS),A,20.5
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,24.5
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,7.88
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,13.5
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,12.52
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,32.4
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,37.9
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,56.9
532387,Spytty Sports Stadium,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,55.9
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.06
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,120.0,N Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.23
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.19
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,110.0,N Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,110.0,L3 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.13
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.78
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,20.0,N Current (RMS),A,22.6
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,24.6
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.41
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.46
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,8.05
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,14.39
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,11.07
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,34.7
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,38.1
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,61.2
532387,Spytty Sports Stadium,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,50.6
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.3
