Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.26
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,120.0,N Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,110.0,N Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,110.0,L3 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.62
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.94
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.7
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,20.0,N Current (RMS),A,20.9
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,24.8
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.38
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.42
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,6.7
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,11.37
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,9.67
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,27.9
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,32.7
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,48.2
532387,Spytty Sports Stadium,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,44.5
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.11
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.49
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.1
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,120.0,N Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.97
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,110.0,L3 Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.44
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.35
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,20.0,N Current (RMS),A,24.9
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,25.0
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,6.73
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,13.68
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,10.15
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,32.9
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,32.7
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,57.6
532387,Spytty Sports Stadium,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,45.8
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.49
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.07
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.81
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.81
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,110.0,L3 Current (RMS),A,23.7
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.29
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.03
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,20.0,N Current (RMS),A,22.3
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,25.1
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.37
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,9.43
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,12.61
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,9.76
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,32.0
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,44.4
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,53.5
532387,Spytty Sports Stadium,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,44.8
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.68
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.81
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.22
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,120.0,N Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.92
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.32
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.52
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,20.0,N Current (RMS),A,19.9
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,25.3
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,10.13
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,11.98
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,10.43
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,29.7
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,45.9
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,50.2
532387,Spytty Sports Stadium,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,46.7
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.43
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.08
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,120.0,N Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.46
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.24
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.27
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,20.0,N Current (RMS),A,21.1
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,25.5
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,9.57
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,11.66
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,9.06
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,32.9
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,44.4
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,49.3
532387,Spytty Sports Stadium,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,41.9
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.06
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,130.0,N Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,130.0,L2 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.76
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.83
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.07
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,120.0,N Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.2
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.63
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,20.0,N Current (RMS),A,21.6
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,25.6
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.38
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,9.43
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,12.86
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,9.4
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,35.9
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,44.4
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,54.5
532387,Spytty Sports Stadium,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,43.3
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.09
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,130.0,N Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,130.0,L2 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.89
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.33
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.89
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.16
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,120.0,N Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.19
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.63
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,20.0,N Current (RMS),A,21.2
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,25.7
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.38
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,9.64
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,13.87
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,9.42
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,37.4
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,45.0
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,58.6
532387,Spytty Sports Stadium,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,43.6
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.02
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.05
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,120.0,N Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,120.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.48
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.13
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,20.0,N Current (RMS),A,20.7
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,25.8
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.38
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,9.58
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,11.29
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,8.83
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,34.1
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,44.7
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,47.8
532387,Spytty Sports Stadium,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,41.6
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.04
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,120.0,N Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.4
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.47
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.53
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,20.0,N Current (RMS),A,21.5
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,26.0
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.45
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.4
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,9.55
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,12.07
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,9.22
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,33.2
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,44.5
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,51.0
532387,Spytty Sports Stadium,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.49
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.12
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,120.0,N Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.9
