Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.1
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.46
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,20.0,N Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,26.2
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.41
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.37
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,9.64
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,11.61
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,9.22
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,32.0
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,44.8
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,49.1
532387,Spytty Sports Stadium,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.29
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.03
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,120.0,N Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.39
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.95
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.25
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,20.0,N Current (RMS),A,21.5
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,26.3
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.37
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,9.58
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,11.28
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,8.92
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,31.8
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,45.0
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,48.0
532387,Spytty Sports Stadium,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,41.9
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.49
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.33
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.78
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.12
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,120.0,N Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.18
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.47
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,20.0,N Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,26.4
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.37
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.4
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,9.7
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,11.67
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,9.24
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,45.5
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,49.6
532387,Spytty Sports Stadium,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.11
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.53
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.03
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,120.0,N Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.21
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.78
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,20.0,N Current (RMS),A,20.7
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,26.6
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.41
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.37
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,9.91
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,11.46
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,9.45
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,29.9
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,48.2
532387,Spytty Sports Stadium,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,43.0
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.05
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.46
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.03
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,120.0,N Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.94
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.17
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,20.0,N Current (RMS),A,20.9
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,26.7
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.37
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,10.1
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,11.41
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,9.35
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,29.7
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,45.9
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,48.3
532387,Spytty Sports Stadium,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,42.8
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.63
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.8
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.04
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,120.0,N Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,110.0,N Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.19
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.34
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,20.0,N Current (RMS),A,24.7
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,26.7
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.41
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.41
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,10.41
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,13.77
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,9.04
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,38.4
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,47.9
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
532387,Spytty Sports Stadium,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,42.0
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.12
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.08
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.15
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,120.0,N Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,120.0,L2 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,110.0,N Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.54
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.79
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.74
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,20.0,N Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,26.8
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,9.82
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,13.59
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,9.54
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,35.8
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,56.5
532387,Spytty Sports Stadium,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,43.0
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.71
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.79
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.04
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,120.0,N Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,110.0,N Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.91
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.78
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,20.0,N Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,26.9
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,9.89
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,13.42
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,9.47
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,35.8
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,45.8
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,56.1
532387,Spytty Sports Stadium,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,42.8
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.7
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.05
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,120.0,N Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.86
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.76
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.31
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,20.0,N Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,26.9
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,9.67
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,11.23
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,9.0
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,31.8
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,45.1
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,47.2
532387,Spytty Sports Stadium,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,41.5
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.3
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.33
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.25
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.19
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,120.0,N Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,120.0,L2 Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
