Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.28
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.51
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.02
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,20.0,N Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,27.0
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,11.48
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,11.54
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,8.87
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,37.7
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,51.4
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,48.2
532387,Spytty Sports Stadium,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,41.1
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.45
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.08
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,120.0,N Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,120.0,L2 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.94
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.93
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.43
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,20.0,N Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,27.0
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,12.05
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,11.45
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,10.15
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,33.8
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,48.3
532387,Spytty Sports Stadium,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,45.9
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.07
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,120.0,N Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.51
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.37
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,20.0,N Current (RMS),A,22.9
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.0
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,27.1
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,10.5
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,12.84
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,13.04
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,27.6
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,48.5
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,53.6
532387,Spytty Sports Stadium,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,56.8
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,130.0,N Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.37
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.14
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,120.0,N Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.14
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.9
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,20.0,N Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,27.1
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,10.39
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,12.26
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,12.74
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,27.0
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,47.7
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,51.2
532387,Spytty Sports Stadium,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,55.1
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.49
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.07
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,120.0,N Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.99
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.61
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.6
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,20.0,N Current (RMS),A,22.1
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,27.1
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,10.02
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,11.07
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,12.27
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,26.6
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,46.6
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,46.3
532387,Spytty Sports Stadium,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,53.9
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.01
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.07
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,120.0,N Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.93
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.85
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.87
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,20.0,N Current (RMS),A,22.7
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.7
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,27.1
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,11.04
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,10.96
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,11.55
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,30.6
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,50.8
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,46.3
532387,Spytty Sports Stadium,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,52.5
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.6
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.19
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,120.0,N Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,110.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.74
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.06
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.11
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,20.0,N Current (RMS),A,23.6
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,27.2
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,12.94
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,11.59
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,9.95
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,37.3
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
532387,Spytty Sports Stadium,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,45.1
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.83
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.09
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,120.0,N Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,120.0,L2 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.86
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,110.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.04
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.15
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.16
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,20.0,N Current (RMS),A,24.3
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,27.3
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,13.2
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,14.77
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,11.89
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,36.9
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,58.7
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,62.0
532387,Spytty Sports Stadium,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,53.0
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.5
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,130.0,N Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,130.0,L2 Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.25
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.18
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.11
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,120.0,N Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,120.0,L2 Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.93
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.15
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.84
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,20.0,N Current (RMS),A,22.4
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.9
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,27.4
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,13.06
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,13.55
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,13.55
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,32.4
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,58.4
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,56.9
532387,Spytty Sports Stadium,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,58.8
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.64
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,130.0,N Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,130.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.33
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.92
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.1
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,120.0,N Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
