Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.73
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.33
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.81
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,20.0,N Current (RMS),A,22.7
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,27.4
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,12.92
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,13.62
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,11.5
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,35.6
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,57.9
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,57.3
532387,Spytty Sports Stadium,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,51.4
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.73
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.23
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.84
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.04
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,120.0,N Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.31
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.87
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.56
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,20.0,N Current (RMS),A,26.9
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.3
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,27.5
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,15.41
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,12.46
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,11.25
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,41.4
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,67.3
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,52.7
532387,Spytty Sports Stadium,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,50.3
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.5
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.03
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,120.0,N Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.52
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.67
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.51
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,20.0,N Current (RMS),A,25.2
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,27.6
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,13.64
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,11.2
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,11.17
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,36.5
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,60.3
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,47.5
532387,Spytty Sports Stadium,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,50.3
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,130.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,130.0,N Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,130.0,L2 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.23
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.25
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.02
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,120.0,N Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.06
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.95
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.78
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,20.0,N Current (RMS),A,22.4
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,27.5
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,13.17
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,12.62
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,10.46
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,37.5
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,58.6
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,52.7
532387,Spytty Sports Stadium,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,46.5
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,130.0,L2 Active Power,kW,1.78
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,130.0,N Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,130.0,L2 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.23
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.92
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.03
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,120.0,N Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.99
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.8
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.08
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.99
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,20.0,N Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,27.6
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,13.92
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,12.51
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,10.68
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,37.8
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,61.8
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,52.3
532387,Spytty Sports Stadium,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,47.1
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.64
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.08
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.17
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,120.0,N Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.95
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.74
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.34
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,20.0,N Current (RMS),A,27.1
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,27.6
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,14.22
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,11.61
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,10.21
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,39.9
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,62.9
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,48.9
532387,Spytty Sports Stadium,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,46.4
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.52
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.26
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.09
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,120.0,N Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,110.0,N Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.9
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.43
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,20.0,N Current (RMS),A,26.0
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.5
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,27.7
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,11.13
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,13.87
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,10.21
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,37.0
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,51.5
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,57.7
532387,Spytty Sports Stadium,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,46.3
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.26
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.08
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.09
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,120.0,N Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.98
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,110.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.9
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.63
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.38
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,20.0,N Current (RMS),A,22.8
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,27.8
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,11.14
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,11.42
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,11.12
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,31.7
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,51.2
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,47.9
532387,Spytty Sports Stadium,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,49.6
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.39
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,120.0,N Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,120.0,L1 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.54
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.32
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.04
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,20.0,N Current (RMS),A,23.8
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,27.9
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,12.1
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,12.4
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,11.52
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,34.2
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,54.3
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,51.9
532387,Spytty Sports Stadium,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,51.6
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.76
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.9
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,120.0,N Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.98
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.69
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.66
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.06
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,20.0,N Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
