Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,28.1
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,12.25
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,12.03
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,11.61
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,36.2
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,55.3
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,50.3
532387,Spytty Sports Stadium,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,52.6
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.33
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.64
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.99
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.0
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,120.0,N Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,120.0,L2 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,120.0,L1 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.98
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,110.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.96
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.31
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.99
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,20.0,N Current (RMS),A,25.2
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,28.2
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,13.63
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,13.07
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,11.65
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,40.5
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,54.4
532387,Spytty Sports Stadium,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,52.5
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.85
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.89
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,120.0,N Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,120.0,L1 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.97
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,110.0,N Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.51
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.6
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.45
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,20.0,N Current (RMS),A,24.9
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,28.3
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,12.06
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,12.98
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,11.01
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,37.9
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,54.6
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,53.9
532387,Spytty Sports Stadium,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,50.6
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.9
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,120.0,N Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,120.0,L1 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.85
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.82
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.81
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,20.0,N Current (RMS),A,26.9
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.3
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.2
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,28.5
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,12.44
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,13.24
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,14.33
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,34.3
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,56.3
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,55.2
532387,Spytty Sports Stadium,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,63.6
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.03
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.66
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.99
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,120.0,N Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,120.0,L2 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,120.0,L1 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,110.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.22
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.54
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.78
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,20.0,N Current (RMS),A,26.5
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,28.6
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,12.9
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,13.04
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,13.4
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,36.3
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,58.2
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,54.4
532387,Spytty Sports Stadium,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,59.5
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.54
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,120.0,N Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.8
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.34
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.73
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,20.0,N Current (RMS),A,27.2
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.0
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,28.7
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,12.37
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,13.66
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,14.23
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,34.6
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,56.2
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,57.3
532387,Spytty Sports Stadium,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.32
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.89
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,120.0,N Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,110.0,N Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.38
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.42
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.79
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,20.0,N Current (RMS),A,30.0
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,59.0
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,13.02
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,13.49
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,17.27
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,34.6
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,58.6
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,56.7
532387,Spytty Sports Stadium,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,74.3
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.24
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.91
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,120.0,N Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,120.0,L1 Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.48
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.35
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.67
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,20.0,N Current (RMS),A,30.0
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.7
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,55.0
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,29.0
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,15.08
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,13.34
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,16.2
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,38.9
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,66.6
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,55.9
532387,Spytty Sports Stadium,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,70.5
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.5
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.63
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.0
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,120.0,N Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,120.0,L2 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,120.0,L1 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.94
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.37
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.49
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.12
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,20.0,N Current (RMS),A,41.2
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,66.1
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,29.1
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,20.96
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,14.82
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,15.78
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,55.6
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,90.4
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,69.5
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.25
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.41
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.86
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,120.0,N Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,120.0,L1 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,110.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.61
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.94
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.54
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,20.0,N Current (RMS),A,37.9
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,65.2
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,56.2
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,29.2
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
