Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,14.17
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,18.01
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,16.03
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,46.2
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,64.3
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,77.3
532387,Spytty Sports Stadium,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,71.8
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.62
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.51
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.87
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,120.0,N Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,120.0,L1 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.66
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.64
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.9
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,20.0,N Current (RMS),A,28.2
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.6
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,29.3
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,15.23
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,14.85
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,15.4
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,40.0
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,67.6
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,68.3
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.8
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.64
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.96
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,120.0,N Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,120.0,L1 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.36
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.79
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.93
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,20.0,N Current (RMS),A,30.8
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.6
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.9
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,60.8
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,29.4
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,17.04
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,16.19
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,17.51
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,42.0
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,75.8
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,68.1
532387,Spytty Sports Stadium,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,76.7
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.04
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.83
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.87
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,120.0,N Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.98
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.08
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.33
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.21
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,20.0,N Current (RMS),A,35.1
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.2
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.0
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,65.3
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,29.6
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,19.65
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,15.95
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,18.69
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,47.6
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,86.7
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
532387,Spytty Sports Stadium,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.98
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.72
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.36
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.59
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,120.0,N Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,120.0,L2 Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,120.0,L1 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.02
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.38
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.77
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.62
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,20.0,N Current (RMS),A,37.8
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.7
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,67.2
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,29.8
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,16.14
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,19.82
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,19.81
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,46.6
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,73.0
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,83.6
532387,Spytty Sports Stadium,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,85.3
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.64
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.06
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,120.0,N Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,120.0,L1 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.03
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.57
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.85
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,20.0,N Current (RMS),A,32.4
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.4
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.8
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.9
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,29.9
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,15.61
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,17.31
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,17.34
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,43.5
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,69.4
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,73.2
532387,Spytty Sports Stadium,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,75.4
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.48
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.64
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.0
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,120.0,N Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,120.0,L1 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.9
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.81
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.49
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,20.0,N Current (RMS),A,31.7
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.5
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,63.1
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,30.0
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,16.57
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,16.54
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,18.11
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,43.6
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,73.3
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,70.0
532387,Spytty Sports Stadium,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,79.0
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.44
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.9
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,120.0,N Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,120.0,L1 Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.19
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.86
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,110.0,L3 Current (RMS),A,25.2
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.23
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.29
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.41
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,20.0,N Current (RMS),A,32.4
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.5
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.7
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,67.0
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,30.1
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,16.03
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,17.24
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,19.08
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,43.4
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,70.7
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,72.9
532387,Spytty Sports Stadium,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,83.3
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.05
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,130.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,130.0,L2 Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.07
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.48
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.33
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,120.0,N Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.22
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.97
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,110.0,N Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,110.0,L3 Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.02
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.07
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.25
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,20.0,N Current (RMS),A,31.1
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.9
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.1
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,30.2
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,11.62
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,18.57
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,16.5
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,43.9
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,52.8
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,78.3
532387,Spytty Sports Stadium,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,72.6
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,130.0,L3 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.48
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,130.0,N Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,130.0,L2 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.06
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.29
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.42
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.18
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,120.0,N Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.92
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,110.0,N Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,110.0,L3 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.91
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,21.27
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.68
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,20.0,N Current (RMS),A,47.6
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,91.3
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,63.0
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,30.3
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,11.12
