Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,27.09
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,17.77
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,65.1
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,50.1
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,114.0
532387,Spytty Sports Stadium,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,76.7
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.15
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.0
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.16
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.94
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.95
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.9
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,110.0,N Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,110.0,L3 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.9
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.16
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.17
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,20.0,N Current (RMS),A,40.9
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,74.7
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,57.3
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,10.11
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,20.5
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,16.39
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,52.6
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,46.1
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,88.2
532387,Spytty Sports Stadium,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,71.5
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.81
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.86
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.04
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,120.0,N Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.98
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.96
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,110.0,N Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,110.0,L3 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.31
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.84
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.16
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,20.0,N Current (RMS),A,37.3
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,73.5
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,30.6
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,9.59
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,16.67
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,20.24
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,45.6
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,45.3
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,70.7
532387,Spytty Sports Stadium,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,87.1
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.2
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.85
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.42
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.89
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.2
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,120.0,N Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.65
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.98
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,110.0,L2 Active Power,kW,2.0
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.89
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,110.0,N Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,110.0,L3 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.67
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.16
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.64
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,20.0,N Current (RMS),A,34.2
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.3
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.4
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,67.7
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,30.6
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,13.14
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,18.08
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,18.93
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,43.7
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,58.6
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,76.8
532387,Spytty Sports Stadium,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,82.0
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.81
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.29
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.87
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.09
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,120.0,N Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.65
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.97
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.99
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,110.0,N Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,110.0,L3 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.01
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.69
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.48
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,20.0,N Current (RMS),A,31.9
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.4
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,66.3
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,70.6
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,30.7
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,14.32
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,19.63
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,19.67
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,42.1
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,63.2
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,82.8
532387,Spytty Sports Stadium,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,84.6
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.01
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.32
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.06
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.34
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,120.0,N Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,120.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.05
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,110.0,L2 Active Power,kW,2.07
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.99
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,110.0,N Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,110.0,L3 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.16
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.15
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.84
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,20.0,N Current (RMS),A,41.7
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,71.1
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,87.1
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,76.1
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,30.8
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,18.55
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,24.37
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,21.22
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,52.5
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,81.5
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,104.2
532387,Spytty Sports Stadium,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,90.8
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.14
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.07
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,120.0,N Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,120.0,L2 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,120.0,L1 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.25
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.95
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.4
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.06
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,20.0,N Current (RMS),A,34.1
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,56.1
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,69.1
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,84.6
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,31.0
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,16.68
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,21.97
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,25.27
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,92.2
532387,Spytty Sports Stadium,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,106.9
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.89
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.91
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.9
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,120.0,N Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,120.0,L2 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,120.0,L1 Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.26
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.74
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.1
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.26
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,20.0,N Current (RMS),A,37.2
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,59.9
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,76.3
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,88.9
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,31.2
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,0.7
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,17.47
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,23.51
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,26.46
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,48.6
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,76.6
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,98.4
532387,Spytty Sports Stadium,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,111.1
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.53
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.97
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,120.0,N Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,120.0,L2 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,120.0,L1 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.24
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.07
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.67
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.71
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,20.0,N Current (RMS),A,42.3
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,66.6
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,78.8
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,31.3
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,18.88
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,16.89
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,23.96
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,52.0
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,82.8
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,71.3
532387,Spytty Sports Stadium,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,101.2
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.4
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.87
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,120.0,N Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,120.0,L1 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.9
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.77
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.78
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,20.0,N Current (RMS),A,36.4
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,58.8
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,87.4
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,31.3
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,0.7
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,17.78
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,20.11
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,26.06
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,47.2
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,76.0
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,84.6
532387,Spytty Sports Stadium,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,109.8
