Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.34
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.22
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,120.0,N Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,120.0,L1 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.56
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.89
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.61
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,20.0,N Current (RMS),A,36.2
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.1
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,67.6
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,83.6
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,31.3
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,16.28
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,21.13
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,25.14
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,47.9
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,70.8
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,89.4
532387,Spytty Sports Stadium,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,107.2
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.49
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.34
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,120.0,N Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,120.0,L1 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.7
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.92
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.46
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,20.0,N Current (RMS),A,40.5
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.9
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,77.1
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,75.9
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,31.4
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,14.47
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,23.01
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,23.18
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,53.3
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,63.9
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,98.1
532387,Spytty Sports Stadium,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,100.4
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.57
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.48
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,120.0,N Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,120.0,L1 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.89
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,20.19
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.91
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,20.0,N Current (RMS),A,39.0
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.0
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,85.6
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,84.3
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,31.4
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,15.75
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,25.47
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,25.74
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,51.9
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,68.1
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,107.3
532387,Spytty Sports Stadium,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,109.2
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.25
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.17
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.38
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,120.0,L2 Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,120.0,L1 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.59
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.44
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.02
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,20.0,N Current (RMS),A,43.1
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,78.2
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,97.1
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,31.4
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,15.48
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,24.2
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,28.74
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,53.6
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,67.3
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,102.3
532387,Spytty Sports Stadium,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,121.7
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.85
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.91
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.37
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,120.0,N Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.92
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,23.36
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.45
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,20.0,N Current (RMS),A,51.7
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,102.4
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,74.4
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,31.3
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,0.69
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,14.64
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,28.76
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,23.2
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,63.8
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,64.5
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,123.9
532387,Spytty Sports Stadium,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,99.3
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.85
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.36
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,120.0,N Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.02
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.83
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.8
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,20.0,N Current (RMS),A,37.9
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,73.6
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,84.7
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,75.6
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,31.3
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,0.71
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,20.83
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,25.48
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,23.66
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,48.9
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,90.3
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,108.0
532387,Spytty Sports Stadium,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,100.9
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.2
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.82
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.39
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,120.0,N Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,120.0,L2 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,120.0,L1 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,110.0,N Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.09
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.73
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.15
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,20.0,N Current (RMS),A,35.0
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,61.1
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,74.5
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,65.0
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,31.2
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,17.74
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,23.23
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,21.08
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,47.1
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,77.4
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,97.5
532387,Spytty Sports Stadium,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,90.2
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,130.0,N Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.2
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.13
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.42
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,120.0,N Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,120.0,L2 Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.79
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.15
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.83
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,20.0,N Current (RMS),A,34.4
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,67.3
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,72.4
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,88.1
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,31.3
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,19.57
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,22.89
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,26.83
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,84.2
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,96.4
532387,Spytty Sports Stadium,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,113.6
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.2
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,130.0,N Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.03
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.0
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.57
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,120.0,N Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,120.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,120.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.78
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,21.19
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.25
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,20.0,N Current (RMS),A,36.2
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,59.4
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,88.5
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,89.1
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,31.3
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,0.7
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,17.74
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,26.75
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,27.41
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,48.9
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,76.6
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,111.4
532387,Spytty Sports Stadium,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,115.1
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.2
