Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,130.0,N Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.3
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.98
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.46
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,120.0,N Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,120.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,120.0,L1 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.03
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.74
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.88
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,20.0,N Current (RMS),A,44.3
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,79.1
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,67.5
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,88.5
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,31.3
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,0.71
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,0.7
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,21.89
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,21.38
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,26.93
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,53.1
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,95.7
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,90.9
532387,Spytty Sports Stadium,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,114.1
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,130.0,N Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.48
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.53
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,120.0,N Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,120.0,L2 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,120.0,L1 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.93
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.4
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.48
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,20.0,N Current (RMS),A,49.8
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,63.8
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,65.3
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,102.8
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,31.3
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,0.71
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,0.69
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,17.82
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,20.68
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,30.48
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,61.6
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,80.1
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,87.3
532387,Spytty Sports Stadium,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,128.2
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.2
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.48
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.43
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,120.0,N Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,120.0,L1 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.35
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.87
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.94
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,20.0,N Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.2
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,80.2
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,84.7
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,31.1
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,0.71
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,0.7
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,16.22
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,24.29
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,25.99
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,51.1
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,70.7
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,102.7
532387,Spytty Sports Stadium,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,110.5
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.2
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.39
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,120.0,N Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,120.0,L1 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,110.0,N Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.31
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.78
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.41
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,20.0,N Current (RMS),A,32.1
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,62.0
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,79.0
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,78.4
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,31.0
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,18.0
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,23.87
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,24.34
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,78.7
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,100.4
532387,Spytty Sports Stadium,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,103.9
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.94
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.2
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,130.0,N Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,130.0,L2 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.22
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.36
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,120.0,N Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,110.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.21
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.33
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.32
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,20.0,N Current (RMS),A,33.7
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,68.8
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,77.1
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,82.5
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,30.8
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,0.7
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,19.95
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,24.41
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,25.25
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,85.6
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,102.2
532387,Spytty Sports Stadium,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,107.7
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.46
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,130.0,N Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,130.0,L2 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.04
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.33
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.07
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.45
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,120.0,L2 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,120.0,L1 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.81
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.89
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.73
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,20.0,N Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,59.8
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.9
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,71.2
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,30.8
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,17.61
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,23.98
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,22.7
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,44.8
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,76.7
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,100.5
532387,Spytty Sports Stadium,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,96.8
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.2
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,130.0,N Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.06
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.38
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,120.0,N Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,120.0,L2 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,120.0,L1 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,110.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.96
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.34
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.08
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,20.0,N Current (RMS),A,38.7
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.1
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,68.8
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,81.3
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,30.8
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,14.71
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,21.96
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,24.99
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,49.7
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,65.8
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,92.3
532387,Spytty Sports Stadium,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,106.7
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.79
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.23
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.87
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.36
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,120.0,N Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.36
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.14
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.4
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,20.0,N Current (RMS),A,48.4
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,84.5
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.5
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,83.1
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,30.8
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,0.69
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,0.69
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,22.99
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,19.64
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,25.27
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,56.2
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,100.1
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,82.6
532387,Spytty Sports Stadium,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,108.2
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,130.0,N Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.78
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.35
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,120.0,N Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.26
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.8
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.19
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,25.56
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,20.0,N Current (RMS),A,52.7
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,59.7
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.3
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,107.9
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,30.6
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,0.68
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,0.71
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,17.68
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,18.66
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,31.36
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,77.2
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,79.2
532387,Spytty Sports Stadium,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,132.8
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,130.0,L1 Active Power,kW,1.29
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,130.0,N Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,130.0,L1 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.29
