Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.37
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.17
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.47
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,120.0,N Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,120.0,L2 Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,120.0,L1 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.17
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.49
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.52
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.55
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,20.0,N Current (RMS),A,52.2
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.4
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.7
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,104.1
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,30.6
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,0.67
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,0.7
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,16.37
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,18.21
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,31.47
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,63.9
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,71.8
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,77.6
532387,Spytty Sports Stadium,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,133.7
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,130.0,N Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.97
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.97
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.35
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,120.0,N Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,120.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.22
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.11
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.41
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.16
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,20.0,N Current (RMS),A,45.7
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.4
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,94.2
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,30.5
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,0.67
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,0.7
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,14.91
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,19.92
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,27.93
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,56.0
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,66.7
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,84.6
532387,Spytty Sports Stadium,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,119.2
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,130.0,N Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.36
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.36
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,120.0,N Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,120.0,L2 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,120.0,L1 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.25
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.35
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.71
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,24.1
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,20.0,N Current (RMS),A,41.3
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.9
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,77.9
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,101.0
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,30.5
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,18.11
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,23.86
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,29.9
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,54.2
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,79.4
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,99.4
532387,Spytty Sports Stadium,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,125.9
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.3
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.36
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,120.0,N Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,120.0,L1 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,21.94
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.38
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,24.06
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,20.0,N Current (RMS),A,47.3
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,93.3
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,77.7
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,100.0
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,30.5
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,25.68
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,23.72
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,29.96
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,56.2
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,109.4
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,99.4
532387,Spytty Sports Stadium,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,124.9
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,130.0,N Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.71
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.84
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.38
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,120.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.14
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.2
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.76
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.71
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,25.88
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,20.0,N Current (RMS),A,53.4
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,65.2
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,107.9
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,0.71
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,14.52
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,21.08
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,31.59
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,64.6
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,65.1
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,87.6
532387,Spytty Sports Stadium,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,132.2
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,130.0,N Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.61
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.59
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,120.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,120.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.51
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.75
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.99
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,20.0,N Current (RMS),A,46.5
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.4
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.8
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,97.2
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,0.7
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,0.7
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,16.62
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,19.16
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,29.09
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,58.9
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,72.4
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,80.5
532387,Spytty Sports Stadium,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,123.0
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.2
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,130.0,N Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.4
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.35
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,120.0,N Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,120.0,L1 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.22
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.87
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.27
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.99
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,20.0,N Current (RMS),A,39.8
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,56.0
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.8
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,88.6
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,16.63
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,19.42
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,26.76
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,51.5
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,72.7
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,81.5
532387,Spytty Sports Stadium,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,113.5
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,130.0,N Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.11
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.48
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,120.0,N Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,120.0,L2 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.69
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.97
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.5
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,20.0,N Current (RMS),A,39.5
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,74.6
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,86.4
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,30.3
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,13.56
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,23.52
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,26.45
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,51.8
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,60.7
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,97.8
532387,Spytty Sports Stadium,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,112.0
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,130.0,N Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.37
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.15
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.44
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,120.0,L2 Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,120.0,L1 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.24
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.76
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.7
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,23.79
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,20.0,N Current (RMS),A,49.8
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.7
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,99.8
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,30.2
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,13.55
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,20.4
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,29.66
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,59.5
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,60.2
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,85.2
532387,Spytty Sports Stadium,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,124.8
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,130.0,N Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.92
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.47
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,120.0,N Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
