Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,120.0,L2 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,120.0,L1 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.21
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.87
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.17
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,27.49
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,20.0,N Current (RMS),A,51.7
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,52.0
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,71.8
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,115.0
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,30.3
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,0.68
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,0.69
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,15.66
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,22.56
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,33.35
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,62.9
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,69.1
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,94.2
532387,Spytty Sports Stadium,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,140.0
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.0
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.56
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,120.0,N Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,120.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,120.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.25
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.43
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.0
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,25.13
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,20.0,N Current (RMS),A,41.1
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,66.0
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,71.4
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,105.5
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,0.68
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,0.7
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,19.27
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,22.6
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,31.13
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,51.6
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,83.0
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,94.8
532387,Spytty Sports Stadium,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,131.0
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,130.0,N Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.03
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.46
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,120.0,N Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,120.0,L1 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.61
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.65
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,24.55
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,20.0,N Current (RMS),A,40.0
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,82.5
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,103.3
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,18.51
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,25.25
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,30.6
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,51.2
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,79.8
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,105.6
532387,Spytty Sports Stadium,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,129.1
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,130.0,N Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.79
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.85
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.43
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,120.0,N Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,120.0,L1 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.23
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.99
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,24.04
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,26.13
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,20.0,N Current (RMS),A,54.4
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.2
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,102.7
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,109.7
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,30.3
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,15.78
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,29.34
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,31.98
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,67.2
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,69.4
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,124.1
532387,Spytty Sports Stadium,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,134.6
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.15
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,130.0,N Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.33
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.37
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,120.0,N Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.25
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.55
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.74
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,30.36
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,20.0,N Current (RMS),A,54.1
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,66.6
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,83.6
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,126.7
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,30.2
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,19.42
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,25.08
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,36.13
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,67.1
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,83.7
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,105.4
532387,Spytty Sports Stadium,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,151.1
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.15
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.42
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.37
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.46
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,120.0,N Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,120.0,L1 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.23
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.32
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.98
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,30.57
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,20.0,N Current (RMS),A,51.5
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,73.6
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,83.5
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,127.1
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,30.1
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,21.3
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,25.34
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,36.28
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,63.6
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,91.1
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,105.7
532387,Spytty Sports Stadium,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,151.5
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.37
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.36
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,120.0,N Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,120.0,L2 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.26
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.28
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,21.36
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,27.13
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,20.0,N Current (RMS),A,46.1
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,65.7
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,89.4
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,114.7
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,29.9
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,19.09
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,26.62
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,32.75
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,58.7
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,82.9
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,111.3
532387,Spytty Sports Stadium,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,138.7
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.42
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.36
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,120.0,N Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,120.0,L2 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.26
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.21
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,22.7
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.95
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,20.0,N Current (RMS),A,41.7
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,57.1
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,95.1
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,97.2
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,29.7
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,16.95
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,27.84
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,28.58
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,54.5
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,73.8
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,116.4
532387,Spytty Sports Stadium,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,121.6
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.83
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.38
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,120.0,N Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.81
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,21.29
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,27.19
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,20.0,N Current (RMS),A,50.0
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,55.5
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,88.7
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,114.8
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,29.6
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,16.73
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,26.72
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,32.87
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,61.4
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,73.1
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,111.3
532387,Spytty Sports Stadium,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,139.1
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,130.0,L2 Active Power,kW,1.45
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,130.0,N Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,130.0,L2 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.12
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.97
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.54
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,120.0,N Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,120.0,L2 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,120.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.47
