Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.23
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.25
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.12
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.68
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,20.0,N Current (RMS),A,47.8
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.3
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,72.2
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,104.4
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,29.6
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,17.21
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,24.04
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,30.44
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,56.9
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,74.9
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,100.8
532387,Spytty Sports Stadium,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,129.0
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.9
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,130.0,N Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,130.0,L2 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.18
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.04
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.35
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,120.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,120.0,L2 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,120.0,L1 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.27
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.9
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.34
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,25.42
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,20.0,N Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,59.8
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,77.4
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,106.7
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,29.5
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,17.7
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,25.86
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,31.03
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,53.6
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,76.9
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,108.1
532387,Spytty Sports Stadium,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,130.8
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.3
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.16
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.48
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,120.0,N Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,120.0,L2 Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,120.0,L1 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.24
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.93
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.62
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,26.61
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,20.0,N Current (RMS),A,46.4
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,71.2
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,73.3
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,112.3
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,29.3
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,20.85
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,23.42
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,32.33
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,55.8
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,88.5
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,97.5
532387,Spytty Sports Stadium,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,136.6
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.99
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.99
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.37
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,120.0,N Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,120.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.2
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.92
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.45
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,27.66
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,20.0,N Current (RMS),A,50.4
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,71.2
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,73.4
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,116.3
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,29.1
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,20.72
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,23.01
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,33.22
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,59.3
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,88.0
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,96.4
532387,Spytty Sports Stadium,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,140.0
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.65
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.36
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,120.0,N Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.21
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.17
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.06
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,25.44
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,20.0,N Current (RMS),A,49.2
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.2
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,67.5
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,107.2
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,29.0
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,17.98
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,21.43
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,31.0
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,59.6
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,76.9
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,89.8
532387,Spytty Sports Stadium,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,131.1
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.76
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.37
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.87
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.46
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,120.0,N Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,120.0,L1 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.72
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,21.96
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,31.82
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,20.0,N Current (RMS),A,55.2
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,79.5
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,92.4
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,134.5
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,28.9
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,22.77
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,27.49
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,37.57
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,65.8
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,97.1
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,115.4
532387,Spytty Sports Stadium,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,158.8
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.48
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.35
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,120.0,L1 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.21
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.18
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.49
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,29.16
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,20.0,N Current (RMS),A,50.9
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,78.3
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,81.6
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,122.2
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,28.7
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,21.97
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,24.55
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,34.7
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,62.8
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,94.6
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,102.7
532387,Spytty Sports Stadium,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,145.8
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.21
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.46
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.4
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,120.0,N Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.2
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.0
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.41
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,30.07
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,20.0,N Current (RMS),A,58.9
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,59.4
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,81.0
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,126.5
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,28.5
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,17.88
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,24.49
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,35.66
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,71.7
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,76.8
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,102.2
532387,Spytty Sports Stadium,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,150.2
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.26
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.48
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.39
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,120.0,N Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,120.0,L2 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,120.0,L1 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.13
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.17
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.45
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,31.42
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,20.0,N Current (RMS),A,67.3
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,56.8
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,74.1
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,132.1
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,28.2
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,17.04
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,22.5
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,36.93
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,80.0
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,74.5
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,95.2
532387,Spytty Sports Stadium,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,155.7
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.66
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.43
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.65
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,120.0,N Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,120.0,L2 Current (RMS),A,15.3
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,120.0,L1 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.23
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
