Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.54
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.24
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,27.79
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,20.0,N Current (RMS),A,50.7
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,62.2
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,84.7
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,116.9
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,28.0
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,18.59
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,26.2
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,33.66
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,59.3
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,80.0
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,109.7
532387,Spytty Sports Stadium,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,142.0
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.02
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.97
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.4
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,120.0,N Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,120.0,L1 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.17
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.16
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,21.5
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,29.28
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,20.0,N Current (RMS),A,52.2
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,64.5
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,89.7
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,123.5
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,28.0
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,18.97
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,26.99
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,34.85
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,61.8
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,81.5
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,112.6
532387,Spytty Sports Stadium,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,147.2
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.93
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.89
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.42
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,120.0,N Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,120.0,L1 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,19.75
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.6
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,29.51
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,20.0,N Current (RMS),A,43.7
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,83.5
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,81.7
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,123.3
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,27.9
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,23.66
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,25.2
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,35.27
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,53.2
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,100.9
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,105.1
532387,Spytty Sports Stadium,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,147.9
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.87
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.43
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,120.0,N Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,120.0,L2 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,120.0,L1 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.21
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.63
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.76
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,28.09
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,20.0,N Current (RMS),A,42.8
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,79.0
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,83.7
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,117.7
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,27.7
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,22.35
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,25.23
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,33.74
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,52.4
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,95.4
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,106.1
532387,Spytty Sports Stadium,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,141.7
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.14
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.06
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.52
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,120.0,N Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,120.0,L2 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.23
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,22.99
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.52
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,29.98
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,20.0,N Current (RMS),A,65.2
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,98.3
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,65.8
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,125.9
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,27.4
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,26.85
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,21.31
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,35.73
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,72.5
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,114.8
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,89.6
532387,Spytty Sports Stadium,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,150.1
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.6
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.78
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.41
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,120.0,N Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,120.0,L1 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.1
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.37
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,23.58
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,20.0,N Current (RMS),A,38.5
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,68.1
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,85.3
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,100.4
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,27.2
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,19.83
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,24.72
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,29.29
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,49.0
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,84.6
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,106.5
532387,Spytty Sports Stadium,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,124.9
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.59
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.8
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.36
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,120.0,N Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,120.0,L2 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.36
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,24.39
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,27.97
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,20.0,N Current (RMS),A,42.4
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,65.8
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,103.8
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,118.0
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,27.1
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,19.18
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,29.76
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,33.62
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,54.6
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,82.7
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,125.7
532387,Spytty Sports Stadium,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,142.4
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.49
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.37
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.24
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.78
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,27.94
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,27.84
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,20.0,N Current (RMS),A,52.9
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.1
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,116.8
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,116.5
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,27.0
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,16.6
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,32.89
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,33.46
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,66.7
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,72.2
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,137.1
532387,Spytty Sports Stadium,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,140.6
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.38
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.54
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,120.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,120.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.73
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,32.47
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,27.07
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,20.0,N Current (RMS),A,65.7
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,56.1
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,136.6
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,114.4
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,26.9
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,16.8
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,37.65
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,33.01
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,79.3
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,74.0
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,157.9
532387,Spytty Sports Stadium,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,139.6
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.51
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.37
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,120.0,N Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.2
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.66
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,22.76
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,26.92
