Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,20.0,N Current (RMS),A,44.0
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,67.4
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,95.6
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,113.0
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,26.6
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,19.37
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,27.81
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,32.49
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,56.6
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,84.0
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,116.4
532387,Spytty Sports Stadium,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,136.9
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.18
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.18
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.47
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,120.0,N Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,120.0,L2 Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.25
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.0
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.69
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.66
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,20.0,N Current (RMS),A,44.3
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.3
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,66.2
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,100.5
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,26.4
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,17.85
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,21.48
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,29.39
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,53.5
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,77.5
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,90.5
532387,Spytty Sports Stadium,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,125.1
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.96
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.98
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.36
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,120.0,N Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.07
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.21
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.79
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,20.0,N Current (RMS),A,44.4
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,69.3
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.3
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,97.3
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,26.2
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,19.8
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,19.82
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,28.45
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,53.1
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,85.7
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,83.8
532387,Spytty Sports Stadium,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,121.7
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.96
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.94
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.4
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,120.0,N Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,120.0,L2 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,120.0,L1 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.27
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.69
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,21.74
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,24.91
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,20.0,N Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,70.3
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,91.0
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,104.6
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,26.0
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,20.45
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,27.23
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,30.59
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,48.6
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,86.9
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,113.6
532387,Spytty Sports Stadium,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,128.8
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.04
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.32
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.04
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.47
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,120.0,N Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,120.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,120.0,L1 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.44
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,21.68
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.89
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,20.0,N Current (RMS),A,35.6
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,64.8
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,92.8
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,88.3
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,25.8
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,19.22
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,27.27
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,26.66
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,47.0
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,81.4
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,115.8
532387,Spytty Sports Stadium,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,113.1
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,130.0,L2 Active Power,kW,3.06
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,130.0,N Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,130.0,L2 Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.05
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.0
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.34
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,120.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,120.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.38
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.74
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.15
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,20.0,N Current (RMS),A,41.6
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,65.3
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,75.9
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,96.4
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,25.6
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,19.16
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,26.47
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,27.84
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,50.1
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,82.3
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,111.7
532387,Spytty Sports Stadium,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,120.3
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.47
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,130.0,N Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,130.0,L2 Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.53
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.42
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,120.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,120.0,L1 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.25
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.35
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,22.86
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.6
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,20.0,N Current (RMS),A,51.5
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.7
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,98.5
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,95.4
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,25.3
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,13.09
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,28.39
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,28.27
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,65.5
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,59.4
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,121.3
532387,Spytty Sports Stadium,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,119.6
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.56
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.45
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.6
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,120.0,N Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,120.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.18
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.44
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.89
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,28.39
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,20.0,N Current (RMS),A,61.5
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.0
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,118.6
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,25.2
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,15.46
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,18.15
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,34.16
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,73.6
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,68.6
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,76.9
532387,Spytty Sports Stadium,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,143.2
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.47
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.4
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,120.0,L1 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.22
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.99
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.84
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.01
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,20.0,N Current (RMS),A,49.0
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.6
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,95.0
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,25.0
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,11.75
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,19.04
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,27.63
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,60.4
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,52.7
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,79.9
532387,Spytty Sports Stadium,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,118.4
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.84
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.5
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,120.0,N Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,120.0,L2 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,120.0,L1 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.27
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.24
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.72
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.63
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,20.0,N Current (RMS),A,36.1
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,65.9
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,78.1
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,24.8
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.1
