Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,12.05
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,21.07
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,24.41
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,48.7
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,53.4
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,87.9
532387,Spytty Sports Stadium,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,102.8
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.39
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,120.0,N Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.22
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.21
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.34
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.94
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,20.0,N Current (RMS),A,34.9
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,68.1
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,79.7
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,24.6
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,13.9
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,21.44
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,24.56
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,46.9
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,61.0
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,89.1
532387,Spytty Sports Stadium,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,103.8
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.6
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.81
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.4
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,120.0,N Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,120.0,L1 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.94
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.48
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.68
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,20.0,N Current (RMS),A,31.0
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.6
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,73.3
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,67.4
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,24.5
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,16.67
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,22.94
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,21.47
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,41.5
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,71.2
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,95.5
532387,Spytty Sports Stadium,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,92.2
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.42
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.32
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.3
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.49
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,120.0,N Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,120.0,L2 Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,120.0,L1 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.25
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,110.0,L3 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.12
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.67
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.9
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,20.0,N Current (RMS),A,29.8
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.0
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.4
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,67.3
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,24.3
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,17.77
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,18.46
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,21.66
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,39.0
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,75.3
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,77.4
532387,Spytty Sports Stadium,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.91
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.43
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,120.0,N Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,120.0,L2 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.3
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.77
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.7
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,20.0,N Current (RMS),A,34.3
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,64.0
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.2
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,67.5
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,24.2
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,18.88
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,18.23
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,21.43
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,42.4
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,80.0
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,76.8
532387,Spytty Sports Stadium,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,92.2
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.92
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.89
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.54
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,120.0,N Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,120.0,L1 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.58
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.5
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.31
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,20.0,N Current (RMS),A,35.0
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.9
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,73.8
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,66.2
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,24.0
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,12.37
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,22.89
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,21.21
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,46.5
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,55.6
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,96.1
532387,Spytty Sports Stadium,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.9
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.91
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.46
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,120.0,N Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,120.0,L2 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,120.0,L1 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.4
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.59
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,20.0,N Current (RMS),A,25.9
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,54.8
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,24.0
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,11.04
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,15.49
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,18.37
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,36.7
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,49.3
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,64.7
532387,Spytty Sports Stadium,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,79.7
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.88
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.97
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.27
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,120.0,N Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,120.0,L1 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.23
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,110.0,L3 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.94
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.02
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,20.0,N Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.4
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,24.0
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,10.63
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,14.45
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,16.55
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,35.1
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,47.8
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,60.8
532387,Spytty Sports Stadium,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,72.5
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,120.0,N Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,120.0,L1 Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.23
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.21
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.2
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,20.0,N Current (RMS),A,30.3
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,23.9
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,10.0
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,15.49
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,19.47
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,40.8
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,46.2
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,65.4
532387,Spytty Sports Stadium,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,85.3
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.4
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.99
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,120.0,N Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,120.0,L1 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.18
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.53
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.91
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.06
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,20.0,N Current (RMS),A,39.9
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,80.5
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,23.9
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
