Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,12.29
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,16.04
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,24.23
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,49.1
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,56.1
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,67.6
532387,Spytty Sports Stadium,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,102.8
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.16
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.53
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,120.0,N Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.25
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.33
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.61
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.62
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,20.0,N Current (RMS),A,32.3
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,63.1
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,23.8
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,10.02
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,14.66
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,19.55
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,42.4
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,45.9
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,62.2
532387,Spytty Sports Stadium,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,84.9
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.49
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.78
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.12
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,120.0,N Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,110.0,N Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.96
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.38
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.8
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,20.0,N Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,23.8
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,9.73
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,14.75
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,14.27
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,35.5
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,45.0
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,62.8
532387,Spytty Sports Stadium,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,63.4
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.23
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.03
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,120.0,N Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,110.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,110.0,L3 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.46
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.17
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.03
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,20.0,N Current (RMS),A,22.1
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,23.7
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,9.08
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,15.26
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,12.4
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,34.8
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,41.4
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,63.9
532387,Spytty Sports Stadium,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,55.1
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.74
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.84
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.08
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,120.0,N Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,110.0,N Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,110.0,L3 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.06
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.94
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.53
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,20.0,N Current (RMS),A,22.3
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,23.7
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,8.69
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,15.25
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,10.93
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,36.0
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,40.0
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,63.9
532387,Spytty Sports Stadium,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,49.8
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.84
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.18
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,120.0,N Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,110.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.26
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.32
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,20.0,N Current (RMS),A,25.0
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.3
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,23.7
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,11.05
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,15.53
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,10.96
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,37.9
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,49.1
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,65.3
532387,Spytty Sports Stadium,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,50.2
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.06
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.09
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.07
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,120.0,N Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,120.0,L2 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,110.0,N Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,110.0,L3 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.09
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.49
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.26
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,20.0,N Current (RMS),A,27.6
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,23.6
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,11.63
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,17.06
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,10.67
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,42.4
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,51.2
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,71.1
532387,Spytty Sports Stadium,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,48.9
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.8
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.06
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,120.0,N Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,110.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,110.0,L3 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.02
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.65
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.12
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,20.0,N Current (RMS),A,26.1
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,23.6
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,12.56
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,15.98
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,11.51
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,38.7
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,54.6
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,66.7
532387,Spytty Sports Stadium,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,52.0
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.58
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.14
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,120.0,N Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,110.0,L3 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.1
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.64
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.77
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,20.0,N Current (RMS),A,27.7
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,23.7
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,10.13
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,15.21
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,11.64
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,36.5
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,45.3
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,64.9
532387,Spytty Sports Stadium,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,51.1
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.81
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,130.0,N Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,130.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.1
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.42
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.0
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,120.0,N Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,110.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,110.0,L3 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.14
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.54
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,20.0,N Current (RMS),A,23.0
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,23.8
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,6.51
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,16.12
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,9.25
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,41.0
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,31.6
