Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,66.5
532387,Spytty Sports Stadium,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,41.9
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.71
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,130.0,N Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,130.0,L2 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.92
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.12
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,120.0,N Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,110.0,N Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,110.0,L3 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.7
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.09
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.5
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,20.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,23.8
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,6.76
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,11.47
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,9.32
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,27.9
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,31.9
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,48.1
532387,Spytty Sports Stadium,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,42.5
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.15
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.52
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.02
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,120.0,N Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,120.0,L2 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.75
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.36
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,110.0,L3 Current (RMS),A,22.4
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.89
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.22
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,20.0,N Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,23.8
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,9.35
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,12.18
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,9.91
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,30.8
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,43.4
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,51.0
532387,Spytty Sports Stadium,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,44.4
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.17
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.05
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,120.0,N Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,120.0,L2 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.27
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.91
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,20.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,23.8
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,10.08
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,10.61
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,11.63
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,25.8
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,44.2
532387,Spytty Sports Stadium,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,50.5
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.48
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.15
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.31
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.69
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,20.0,N Current (RMS),A,19.9
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,23.8
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,10.87
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,10.9
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,12.5
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,26.4
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,48.6
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,45.5
532387,Spytty Sports Stadium,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,54.3
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.21
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.19
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.05
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,120.0,N Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,120.0,L2 Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.0
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.33
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.6
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,20.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,23.8
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.37
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,10.46
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,11.32
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,11.27
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,29.2
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,48.0
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,47.3
532387,Spytty Sports Stadium,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,49.4
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.81
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.94
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.07
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,120.0,N Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,120.0,L2 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.99
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.86
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.87
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.01
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,20.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,23.9
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,11.01
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,10.56
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,10.71
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,29.7
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,49.7
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,44.2
532387,Spytty Sports Stadium,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,47.4
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.97
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.22
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,120.0,N Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,110.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.97
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.97
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.16
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,20.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,23.9
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.38
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,10.23
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,10.63
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,9.03
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,31.6
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,46.2
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,44.4
532387,Spytty Sports Stadium,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,41.1
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.78
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.23
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.09
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,120.0,N Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.82
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.3
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,20.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,24.0
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.39
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,9.95
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,10.93
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,9.03
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,31.8
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,45.8
532387,Spytty Sports Stadium,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,41.4
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.92
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.02
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.09
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,120.0,N Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,120.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,110.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.12
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.71
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,20.0,N Current (RMS),A,20.5
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,24.1
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.4
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,9.85
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,12.93
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,9.45
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,34.5
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,45.8
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,54.0
532387,Spytty Sports Stadium,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,42.5
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
