Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.07
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.47
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.07
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,120.0,N Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.86
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,110.0,N Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.24
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.06
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.33
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,20.0,N Current (RMS),A,21.7
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,24.2
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,11.36
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,12.33
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,9.06
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,35.1
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,51.0
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,51.4
532387,Spytty Sports Stadium,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,41.4
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.3
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.33
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.15
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,120.0,N Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,110.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.77
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.6
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.09
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,20.0,N Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,24.3
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,11.96
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,10.99
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,8.9
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,35.8
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,53.2
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,46.1
532387,Spytty Sports Stadium,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,41.0
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.23
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.06
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,120.0,N Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.41
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.31
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.42
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,20.0,N Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,24.4
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.37
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,12.51
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,10.59
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,9.14
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,34.8
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,55.3
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,44.7
532387,Spytty Sports Stadium,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,41.9
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.38
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.08
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,120.0,N Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.99
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,110.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.48
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.22
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,20.0,N Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,24.5
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.38
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,10.65
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,10.6
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,8.73
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,30.7
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,47.3
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,44.4
532387,Spytty Sports Stadium,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,40.6
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.2
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.5
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.03
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,120.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,110.0,N Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.23
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.71
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,20.0,N Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,24.6
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.38
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,10.42
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,11.54
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,8.4
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,31.9
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,46.4
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,48.4
532387,Spytty Sports Stadium,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,39.2
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.81
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.87
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.04
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,120.0,N Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,110.0,N Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.59
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.17
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,20.0,N Current (RMS),A,20.6
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,24.6
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.37
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,10.38
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,13.24
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,9.86
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,34.0
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,47.0
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,54.8
532387,Spytty Sports Stadium,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,44.7
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.3
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.2
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.24
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,120.0,N Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,120.0,L2 Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,110.0,N Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.56
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,20.0,N Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,24.8
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.41
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.39
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,10.33
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,14.49
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,9.2
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,40.5
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,46.9
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,60.2
532387,Spytty Sports Stadium,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,41.8
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.3
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.24
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.15
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,120.0,N Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,120.0,L2 Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,110.0,N Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.35
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.82
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.71
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,20.0,N Current (RMS),A,20.6
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,24.8
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,10.58
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,12.79
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,9.51
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,36.4
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,47.8
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,53.4
532387,Spytty Sports Stadium,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.86
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.92
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.04
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,120.0,N Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,120.0,L2 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.86
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,110.0,N Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.11
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.84
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,20.0,N Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,24.9
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,11.23
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,11.5
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,9.45
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,35.0
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,47.8
532387,Spytty Sports Stadium,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
