Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.5
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.03
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,120.0,N Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,120.0,L2 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,110.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.81
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.83
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.13
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,20.0,N Current (RMS),A,20.1
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,25.0
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.39
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.38
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,9.98
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,11.28
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,9.8
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,31.7
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,47.3
532387,Spytty Sports Stadium,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,45.0
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.38
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.33
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.12
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,120.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.86
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,110.0,N Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.13
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,20.0,N Current (RMS),A,21.3
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,25.1
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,10.74
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,11.55
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,9.53
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,33.3
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,49.2
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,48.7
532387,Spytty Sports Stadium,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,43.9
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.29
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.23
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.02
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.21
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.1
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.36
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,20.0,N Current (RMS),A,21.3
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,25.2
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.37
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,12.31
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,10.52
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,10.02
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,34.1
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,55.4
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,44.4
532387,Spytty Sports Stadium,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,45.7
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.27
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.33
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.12
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,120.0,N Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.21
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.94
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.33
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,20.0,N Current (RMS),A,25.0
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,25.3
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,13.41
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,10.33
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,10.09
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,37.2
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,60.1
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,43.8
532387,Spytty Sports Stadium,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,46.0
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,130.0,L2 Active Power,kW,1.42
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,130.0,N Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,130.0,L2 Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.07
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.49
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.0
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,120.0,N Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.11
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.2
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.09
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,20.0,N Current (RMS),A,23.8
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,25.4
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,13.22
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,11.85
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,9.74
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,37.2
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,58.3
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,50.2
532387,Spytty Sports Stadium,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,130.0,L2 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,130.0,N Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,130.0,L2 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.56
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.23
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.77
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.01
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,120.0,N Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,120.0,L2 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.01
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,110.0,N Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.29
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.97
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.9
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,20.0,N Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,25.5
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,13.39
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,13.37
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,9.56
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,42.0
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,59.4
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,55.6
532387,Spytty Sports Stadium,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,43.7
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.03
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.33
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.05
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.15
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,120.0,N Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,120.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.99
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,110.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.7
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.75
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,20.0,N Current (RMS),A,22.8
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,25.6
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,12.96
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,13.61
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,10.09
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,39.5
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,57.1
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,56.3
532387,Spytty Sports Stadium,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,45.8
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.76
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.23
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.85
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.06
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,120.0,N Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.86
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,110.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.86
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.28
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.41
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,20.0,N Current (RMS),A,23.2
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,25.7
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,12.98
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,12.94
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,10.13
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,39.1
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,57.6
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
532387,Spytty Sports Stadium,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,45.9
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.82
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.23
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.86
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.1
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,120.0,N Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.01
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.86
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,110.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.79
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.39
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.51
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,20.0,N Current (RMS),A,22.6
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,25.8
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,12.9
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,11.02
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,10.26
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,37.1
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,57.4
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,46.1
532387,Spytty Sports Stadium,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.3
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.7
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.33
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.18
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.25
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,120.0,N Current (RMS),A,9.9
