Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,120.0,L2 Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,110.0,N Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.76
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.48
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.86
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,20.0,N Current (RMS),A,23.7
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,25.8
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,12.98
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,14.4
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,10.76
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,40.0
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,57.5
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,59.6
532387,Spytty Sports Stadium,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,48.3
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,130.0,L3 Active Power,kW,-0.02
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.41
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.21
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,120.0,N Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.83
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,110.0,N Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.29
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,21.65
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.56
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,20.0,N Current (RMS),A,50.7
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,89.5
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,27.0
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,12.43
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,24.57
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,12.11
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,61.8
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,56.8
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,101.4
532387,Spytty Sports Stadium,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,54.2
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.15
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.97
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.92
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,120.0,N Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,110.0,N Current (RMS),A,19.5
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.88
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.4
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.09
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,20.0,N Current (RMS),A,36.6
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,72.1
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.2
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,27.1
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,13.19
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,20.1
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,12.7
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,45.0
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,58.8
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,83.1
532387,Spytty Sports Stadium,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.75
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,130.0,N Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,130.0,L2 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.52
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.18
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,120.0,N Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,110.0,N Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.38
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.12
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.05
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,20.0,N Current (RMS),A,29.0
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.3
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.2
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,27.2
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,13.53
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,18.73
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,12.54
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,42.1
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,60.5
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
532387,Spytty Sports Stadium,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,55.5
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,130.0,L3 Active Power,kW,-0.02
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.46
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,130.0,N Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,130.0,L2 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.23
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.39
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,120.0,N Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,110.0,N Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.06
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.35
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.5
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,20.0,N Current (RMS),A,36.6
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,71.9
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,27.3
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,11.19
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,22.88
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,11.97
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,55.1
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,52.0
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,94.6
532387,Spytty Sports Stadium,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,54.6
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.16
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.93
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,120.0,N Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,120.0,L2 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.02
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,110.0,N Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.22
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.99
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.13
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,20.0,N Current (RMS),A,32.6
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,66.4
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,27.3
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,11.59
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,19.27
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,12.73
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,43.6
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,53.5
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,79.9
532387,Spytty Sports Stadium,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,57.4
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.74
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.47
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,120.0,N Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,110.0,N Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.25
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.48
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.13
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,20.0,N Current (RMS),A,28.6
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.7
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.5
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,27.4
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,13.75
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,18.74
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,14.26
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,38.9
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,61.7
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,78.1
532387,Spytty Sports Stadium,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,63.7
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.76
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,120.0,N Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.97
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.96
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.53
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.14
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,20.0,N Current (RMS),A,31.5
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.0
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.1
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,27.5
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,16.54
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,12.0
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,14.43
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,73.1
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,50.8
532387,Spytty Sports Stadium,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,63.8
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.89
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,120.0,N Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,120.0,L2 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.46
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.3
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.46
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,20.0,N Current (RMS),A,29.1
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.9
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,54.3
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,27.6
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,14.06
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,14.76
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,15.76
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,35.9
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,63.2
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,62.1
532387,Spytty Sports Stadium,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,69.1
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.34
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.62
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.49
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.79
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,120.0,N Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,120.0,L1 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.69
