Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.92
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,110.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.3
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.47
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.96
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.35
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,20.0,N Current (RMS),A,47.5
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,72.2
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.5
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,27.7
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,22.06
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,13.24
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,14.91
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,61.0
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,95.8
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,55.8
532387,Spytty Sports Stadium,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,65.8
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.23
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.1
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.27
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,120.0,N Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,120.0,L2 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,120.0,L1 Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.62
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.1
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.04
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,20.0,N Current (RMS),A,28.5
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.4
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,27.8
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,13.21
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,13.08
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,15.54
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,35.0
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,59.5
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,54.9
532387,Spytty Sports Stadium,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,68.6
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,130.0,L1 Active Power,kW,1.34
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,130.0,N Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,130.0,L1 Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.07
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.22
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,120.0,N Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,120.0,L1 Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.26
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.64
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.73
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,20.0,N Current (RMS),A,36.2
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.0
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,64.6
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,27.8
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,16.91
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,14.58
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,19.29
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,45.1
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,76.8
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,61.2
532387,Spytty Sports Stadium,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,84.5
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.23
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.38
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,120.0,N Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.94
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,110.0,L1 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.74
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.17
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.18
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,20.0,N Current (RMS),A,41.8
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,72.2
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,57.5
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,27.9
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,22.25
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,14.5
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,16.64
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,55.5
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,96.4
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,61.1
532387,Spytty Sports Stadium,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,72.6
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.44
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.66
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.44
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.94
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,120.0,N Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,120.0,L2 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,120.0,L1 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.03
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.5
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,110.0,N Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.8
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,110.0,L1 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.1
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.01
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.68
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,20.0,N Current (RMS),A,40.6
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.7
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,79.5
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,27.9
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,14.84
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,14.2
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,22.32
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,68.8
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,60.0
532387,Spytty Sports Stadium,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,95.2
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.89
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.21
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,120.0,N Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,120.0,L2 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,120.0,L1 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.05
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.5
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,110.0,N Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.8
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,110.0,L1 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.63
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.22
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.43
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,20.0,N Current (RMS),A,39.4
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.9
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,78.5
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,28.0
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,13.27
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,15.56
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,22.18
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,38.6
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,61.4
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,65.6
532387,Spytty Sports Stadium,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,94.6
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.23
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,120.0,N Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,120.0,L1 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.52
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,110.0,N Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.6
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.91
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.68
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,20.0,N Current (RMS),A,35.0
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,71.2
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,28.0
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,15.23
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,14.34
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,20.47
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,38.2
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,68.2
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
532387,Spytty Sports Stadium,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,87.3
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.15
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.64
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.28
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,120.0,N Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,120.0,L1 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.02
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.52
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,110.0,N Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.7
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.81
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.73
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,20.0,N Current (RMS),A,34.6
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.7
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,67.2
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,28.1
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,14.33
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,14.27
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,19.58
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,64.3
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,59.8
532387,Spytty Sports Stadium,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,83.4
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.8
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,130.0,N Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,130.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.94
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.52
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.61
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,120.0,N Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,120.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.53
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.63
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.65
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.23
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,20.0,N Current (RMS),A,35.3
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,65.4
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,28.2
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,15.18
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,17.76
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,19.4
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,40.0
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,68.0
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,74.3
532387,Spytty Sports Stadium,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,83.0
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.54
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,130.0,N Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,130.0,L2 Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.88
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.75
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,120.0,N Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,120.0,L1 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
