Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.52
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.82
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.87
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,20.0,N Current (RMS),A,33.7
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.3
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.9
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,64.3
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,28.3
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,16.09
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,18.69
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,19.22
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,42.1
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,71.1
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,78.9
532387,Spytty Sports Stadium,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,82.8
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.62
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.86
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,120.0,N Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,120.0,L1 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.6
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.32
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.3
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,20.0,N Current (RMS),A,36.5
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,55.5
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,66.2
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,28.3
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,18.26
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,15.83
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,19.76
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,45.3
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,80.2
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
532387,Spytty Sports Stadium,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.26
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.34
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.71
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,120.0,N Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,120.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.02
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.52
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,110.0,N Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,110.0,L1 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.94
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.93
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.47
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,20.0,N Current (RMS),A,39.3
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,52.2
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.9
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,79.8
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,28.4
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,17.57
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,17.02
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,22.74
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,45.0
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,77.2
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,71.7
532387,Spytty Sports Stadium,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,97.9
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.07
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.19
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.68
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,120.0,N Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,120.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,110.0,L1 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.3
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.76
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.54
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,20.0,N Current (RMS),A,36.5
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,61.5
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,67.0
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,72.0
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,28.5
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,19.86
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,18.65
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,20.83
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,45.5
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,86.2
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,79.0
532387,Spytty Sports Stadium,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,90.4
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.17
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.2
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.72
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,120.0,N Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,120.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.03
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.53
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.8
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.26
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.57
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,20.0,N Current (RMS),A,37.8
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.2
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.9
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,79.3
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,28.6
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,17.41
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,17.15
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,22.86
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,43.8
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,76.3
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,71.7
532387,Spytty Sports Stadium,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,97.4
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.62
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.73
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,120.0,N Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,120.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.22
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,110.0,L3 Current (RMS),A,25.3
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.51
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.04
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.12
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,20.0,N Current (RMS),A,37.0
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,60.1
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.8
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,78.1
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,19.3
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,17.55
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,22.59
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,46.4
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,85.5
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,74.2
532387,Spytty Sports Stadium,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,97.3
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,130.0,N Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,130.0,L3 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.98
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.45
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.45
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,120.0,N Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.28
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,110.0,L2 Active Power,kW,2.0
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.27
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.43
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,24.61
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,20.0,N Current (RMS),A,49.9
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.8
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,104.7
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,28.9
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,15.22
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,17.05
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,28.85
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,54.9
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,67.7
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
532387,Spytty Sports Stadium,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,122.7
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.45
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.21
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,120.0,N Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,120.0,L1 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.98
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.99
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.78
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,110.0,N Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,110.0,L3 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.61
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.46
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,23.42
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,20.0,N Current (RMS),A,46.2
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.3
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.0
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,99.9
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,29.0
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,15.09
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,19.08
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,27.44
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,52.9
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,65.7
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,81.0
532387,Spytty Sports Stadium,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,116.6
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.18
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.16
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,120.0,N Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,120.0,L2 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,120.0,L1 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.65
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.99
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,110.0,L2 Active Power,kW,2.0
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,110.0,N Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,110.0,L3 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.65
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.23
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,26.16
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,20.0,N Current (RMS),A,54.7
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,54.0
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.2
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,110.6
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,29.1
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,15.08
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,16.85
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,30.07
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,60.8
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,65.4
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,71.6
532387,Spytty Sports Stadium,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,127.0
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.3
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.23
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.98
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,120.0,N Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,120.0,L2 Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,120.0,L1 Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.65
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.94
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.98
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,110.0,N Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,110.0,L3 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.06
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.54
