Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.75
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,20.0,N Current (RMS),A,38.2
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.8
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.9
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,79.8
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,29.2
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,12.27
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,16.47
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,23.58
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,46.1
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,54.4
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,70.5
532387,Spytty Sports Stadium,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,100.2
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.29
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,130.0,N Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,130.0,L2 Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.15
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.17
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.2
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.23
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,120.0,L1 Active Power,kW,3.91
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,120.0,N Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,120.0,L2 Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,120.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.58
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.86
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,110.0,L2 Active Power,kW,2.06
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,110.0,N Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,110.0,L3 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,110.0,L2 Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,19.14
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.39
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.43
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,20.0,N Current (RMS),A,48.0
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,80.8
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.0
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,74.1
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,29.4
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.37
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,21.29
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,16.97
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,23.25
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,50.3
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,90.4
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,71.9
532387,Spytty Sports Stadium,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,98.1
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.91
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,130.0,N Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,130.0,L2 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.28
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.25
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.36
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,120.0,L1 Active Power,kW,3.92
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,120.0,N Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,120.0,L2 Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,120.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.61
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,110.0,L2 Active Power,kW,2.09
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.81
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,110.0,N Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,110.0,L3 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.51
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.71
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.45
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,20.0,N Current (RMS),A,54.3
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,82.9
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,98.5
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,29.5
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,21.63
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,19.07
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,29.17
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,52.2
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,92.4
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,80.0
532387,Spytty Sports Stadium,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,122.0
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.81
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.23
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.22
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.18
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.18
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,120.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,120.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,120.0,L1 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.1
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,110.0,L2 Active Power,kW,2.11
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.91
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,110.0,N Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,110.0,L3 Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.53
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.47
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,24.34
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,20.0,N Current (RMS),A,50.6
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,69.1
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,102.1
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,29.6
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.4
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,11.9
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,20.84
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,30.44
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,66.0
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,53.4
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,87.1
532387,Spytty Sports Stadium,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,127.1
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.82
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.2
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.16
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,120.0,N Current (RMS),A,15.1
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,120.0,L1 Current (RMS),A,20.9
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.56
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.64
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.14
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,20.0,N Current (RMS),A,41.6
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.1
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,74.2
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,89.4
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,29.7
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.51
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,14.31
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,23.5
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,29.39
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,60.3
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,63.4
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,98.3
532387,Spytty Sports Stadium,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,123.7
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.99
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.47
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.32
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.97
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,120.0,N Current (RMS),A,15.0
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,120.0,L2 Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,120.0,L1 Current (RMS),A,21.5
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.89
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.39
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.63
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,20.0,N Current (RMS),A,41.5
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,59.7
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,69.0
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,95.6
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,29.9
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.38
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,17.83
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,22.36
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,30.92
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,58.0
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,77.0
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,93.6
532387,Spytty Sports Stadium,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,129.9
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.72
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.15
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.2
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.06
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,120.0,N Current (RMS),A,15.6
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,120.0,L1 Current (RMS),A,20.8
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.26
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.96
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.53
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.16
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,20.0,N Current (RMS),A,48.1
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.4
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,73.6
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,98.1
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,29.9
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.49
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,13.71
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,23.17
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,31.3
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,67.7
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,61.5
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,97.0
532387,Spytty Sports Stadium,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,131.8
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.3
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.2
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.42
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.81
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,120.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,120.0,L2 Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,120.0,L1 Current (RMS),A,20.5
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.27
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.1
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.72
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.71
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,20.0,N Current (RMS),A,49.0
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,70.3
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,95.7
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,30.1
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.41
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,13.88
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,22.77
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,30.87
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,67.0
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,61.9
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,95.4
532387,Spytty Sports Stadium,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,129.6
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,130.0,N Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.61
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.43
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.29
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.61
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.94
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,120.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,120.0,L2 Current (RMS),A,15.3
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,120.0,L1 Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.75
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.99
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.56
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,20.0,N Current (RMS),A,46.9
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.4
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.9
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,91.6
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,30.2
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.38
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.49
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,15.59
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,21.3
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,29.98
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,63.7
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,68.7
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,90.0
532387,Spytty Sports Stadium,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,126.3
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,130.0,N Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.39
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.25
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.2
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.42
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,120.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,120.0,L2 Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,120.0,L1 Current (RMS),A,20.6
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.25
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.94
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.92
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,26.09
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,20.0,N Current (RMS),A,55.8
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.4
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.0
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,109.8
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,30.3
