Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.42
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.43
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,17.78
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,19.07
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,34.36
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,70.7
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,77.7
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,80.4
532387,Spytty Sports Stadium,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,143.9
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,130.0,N Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.37
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.39
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.46
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,120.0,L1 Active Power,kW,5.29
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,120.0,N Current (RMS),A,15.0
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,120.0,L2 Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,120.0,L1 Current (RMS),A,22.6
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.27
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.56
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.03
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,24.39
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,20.0,N Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,66.6
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,71.8
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,102.8
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.4
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.45
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,19.31
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,23.17
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,33.12
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,58.6
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,83.3
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,97.3
532387,Spytty Sports Stadium,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,139.0
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.84
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,130.0,N Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,130.0,L2 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.62
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.49
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.14
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.66
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,120.0,L1 Active Power,kW,5.58
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,120.0,N Current (RMS),A,14.5
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,120.0,L2 Current (RMS),A,15.4
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,120.0,L1 Current (RMS),A,23.8
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,27.51
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.6
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,24.76
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,20.0,N Current (RMS),A,68.4
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,117.8
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.5
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,103.9
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.39
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,31.14
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,21.84
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,33.67
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,70.1
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,133.3
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,91.7
532387,Spytty Sports Stadium,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,140.7
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.25
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,130.0,N Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,130.0,L2 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.77
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.71
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.32
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.67
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,120.0,L1 Active Power,kW,5.7
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,120.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,120.0,L2 Current (RMS),A,16.0
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,120.0,L1 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,21.38
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.59
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.51
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,20.0,N Current (RMS),A,48.5
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,92.8
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,74.7
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,94.8
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,30.5
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.42
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,25.22
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,26.22
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,31.62
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,53.6
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,109.3
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,110.1
532387,Spytty Sports Stadium,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,132.4
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.57
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.34
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.39
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,120.0,L1 Active Power,kW,5.59
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,120.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,120.0,L2 Current (RMS),A,14.5
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,120.0,L1 Current (RMS),A,23.7
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.68
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,31.1
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,24.72
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,20.0,N Current (RMS),A,61.1
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,55.8
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,129.2
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,104.0
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,30.6
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.39
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,16.51
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,37.12
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,33.75
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,79.4
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,73.0
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,154.2
532387,Spytty Sports Stadium,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,141.5
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.39
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.71
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.29
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.22
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,120.0,L1 Active Power,kW,6.1
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,120.0,N Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,120.0,L2 Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,120.0,L1 Current (RMS),A,26.3
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.28
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.66
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,25.6
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,20.0,N Current (RMS),A,51.2
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.9
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,107.3
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,30.6
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.37
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,15.21
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,20.59
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,34.99
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,72.4
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,67.5
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,86.9
532387,Spytty Sports Stadium,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,146.1
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.78
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.39
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.94
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,120.0,L1 Active Power,kW,5.51
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,120.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,120.0,L1 Current (RMS),A,23.3
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.12
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.1
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,25.9
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,20.0,N Current (RMS),A,47.3
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,68.2
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.8
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,108.1
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,30.7
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.37
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,19.87
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,20.76
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,34.73
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,64.8
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,85.1
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,87.1
532387,Spytty Sports Stadium,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,144.7
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.12
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.35
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.2
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.15
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,120.0,L1 Active Power,kW,5.51
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,120.0,N Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,120.0,L2 Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,120.0,L1 Current (RMS),A,23.3
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.16
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.94
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,25.72
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,20.0,N Current (RMS),A,50.6
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.2
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,67.9
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,107.3
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,30.7
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.38
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,15.98
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,21.78
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,34.55
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,70.0
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,69.4
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,91.7
532387,Spytty Sports Stadium,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,143.9
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.11
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.36
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.45
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,120.0,L1 Active Power,kW,5.52
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,120.0,N Current (RMS),A,16.1
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,120.0,L2 Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,120.0,L1 Current (RMS),A,23.3
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.44
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.09
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.35
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,20.0,N Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.5
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,98.2
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,30.6
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,15.61
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,21.21
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,32.21
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,63.7
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,67.7
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,88.6
532387,Spytty Sports Stadium,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,134.8
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.24
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.38
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.08
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.03
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,120.0,L1 Active Power,kW,5.54
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,120.0,N Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,120.0,L2 Current (RMS),A,15.4
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,120.0,L1 Current (RMS),A,23.4
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.26
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.73
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.21
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,28.37
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,20.0,N Current (RMS),A,60.2
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,54.8
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,64.6
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,118.6
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,30.7
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
