Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,17.49
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,21.86
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,37.17
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,78.3
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,75.2
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,91.8
532387,Spytty Sports Stadium,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,154.9
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,130.0,L2 Active Power,kW,1.43
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,130.0,N Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,130.0,L2 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.69
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.39
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.73
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.97
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,120.0,L1 Active Power,kW,5.51
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,120.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,120.0,L2 Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,120.0,L1 Current (RMS),A,23.3
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.22
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.25
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.25
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,28.89
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,20.0,N Current (RMS),A,62.7
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,76.5
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,120.4
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,30.8
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,15.63
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,26.22
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,37.65
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,80.9
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,68.3
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,109.5
532387,Spytty Sports Stadium,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,156.6
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,130.0,L2 Active Power,kW,1.85
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.22
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,130.0,N Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,130.0,L2 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.23
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.78
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.87
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,120.0,L1 Active Power,kW,5.64
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,120.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,120.0,L2 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,120.0,L1 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.53
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.95
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.84
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,20.0,N Current (RMS),A,44.5
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,75.6
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,104.3
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,30.9
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.37
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,18.57
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,26.32
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,34.03
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,60.5
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,79.8
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,110.6
532387,Spytty Sports Stadium,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,142.1
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.23
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,130.0,N Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.5
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.33
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,120.0,L1 Active Power,kW,5.75
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,120.0,N Current (RMS),A,15.7
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,120.0,L2 Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,120.0,L1 Current (RMS),A,24.3
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.26
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.51
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.46
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,20.0,N Current (RMS),A,43.2
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,65.7
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,94.3
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,30.9
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,15.12
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,21.66
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,31.8
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,62.5
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,66.5
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,90.9
532387,Spytty Sports Stadium,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,132.9
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.4
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,130.0,N Current (RMS),A,2.3
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.51
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.38
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.42
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,120.0,L1 Active Power,kW,5.75
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,120.0,N Current (RMS),A,15.3
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,120.0,L2 Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,120.0,L1 Current (RMS),A,24.3
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.6
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.51
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.05
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,20.0,N Current (RMS),A,36.3
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,82.3
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,88.7
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,30.9
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,18.36
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,25.68
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,30.57
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,53.5
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,79.3
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,107.6
532387,Spytty Sports Stadium,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,128.1
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.41
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,130.0,N Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.59
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.41
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.39
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,120.0,L1 Active Power,kW,5.68
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,120.0,N Current (RMS),A,15.6
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,120.0,L2 Current (RMS),A,14.5
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,120.0,L1 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.89
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.34
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.93
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,20.0,N Current (RMS),A,49.4
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,57.1
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,75.5
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,100.6
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,31.0
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,16.7
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,23.58
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,33.33
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,68.2
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,74.2
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,100.7
532387,Spytty Sports Stadium,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,139.4
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,130.0,L2 Active Power,kW,1.21
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.66
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,130.0,N Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,130.0,L2 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,130.0,L1 Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.07
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.67
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.65
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,120.0,L1 Active Power,kW,5.78
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,120.0,N Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,120.0,L2 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,120.0,L1 Current (RMS),A,24.8
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.27
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.38
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.98
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.56
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,20.0,N Current (RMS),A,50.5
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,67.8
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,99.2
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,30.9
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,13.26
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,23.42
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,33.27
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,71.1
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,60.2
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,98.5
532387,Spytty Sports Stadium,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,139.2
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,130.0,L2 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.07
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,130.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,130.0,L2 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,130.0,L1 Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.56
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.57
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.24
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,120.0,L1 Active Power,kW,5.7
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,120.0,N Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,120.0,L2 Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,120.0,L1 Current (RMS),A,24.3
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.25
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.55
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.07
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,25.75
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,20.0,N Current (RMS),A,55.2
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.1
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,107.5
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,30.9
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,14.45
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,22.43
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,37.77
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,81.0
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,63.5
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,93.9
532387,Spytty Sports Stadium,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,157.0
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,130.0,L2 Active Power,kW,3.1
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.07
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,130.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,130.0,L2 Current (RMS),A,15.4
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,130.0,L1 Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.1
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.71
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.14
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.02
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,120.0,L1 Active Power,kW,5.82
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,120.0,N Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,120.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,120.0,L1 Current (RMS),A,24.7
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.37
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.75
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.81
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,20.0,N Current (RMS),A,45.4
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,56.6
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,57.7
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,99.6
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,30.9
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,17.14
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,22.56
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,36.01
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,70.0
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,73.6
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,94.0
532387,Spytty Sports Stadium,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,149.2
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.97
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.1
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,130.0,N Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,130.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,130.0,L2 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,130.0,L1 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.18
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.95
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.15
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.04
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,120.0,L1 Active Power,kW,6.16
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,120.0,N Current (RMS),A,20.3
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,120.0,L2 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,120.0,L1 Current (RMS),A,26.3
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.31
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.83
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.22
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,20.0,N Current (RMS),A,39.1
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.4
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.0
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,89.4
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,30.9
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,16.2
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,22.47
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,32.79
