Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,62.5
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,69.7
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,93.2
532387,Spytty Sports Stadium,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,136.3
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.32
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.63
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,130.0,N Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,130.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,130.0,L2 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,130.0,L1 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.21
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.09
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.08
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,120.0,L1 Active Power,kW,6.25
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,120.0,N Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,120.0,L2 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,120.0,L1 Current (RMS),A,27.0
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.43
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.41
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.16
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,20.0,N Current (RMS),A,40.8
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.2
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,85.9
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,30.9
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,14.55
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,22.18
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,30.37
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,62.1
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,63.4
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,92.1
532387,Spytty Sports Stadium,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,127.2
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.73
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.95
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,130.0,N Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,130.0,L2 Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,130.0,L1 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.96
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.89
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.16
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,120.0,L1 Active Power,kW,6.14
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,120.0,N Current (RMS),A,20.8
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,120.0,L2 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,120.0,L1 Current (RMS),A,26.3
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.37
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.79
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.56
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,20.0,N Current (RMS),A,47.6
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,56.8
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.8
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,98.7
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,30.9
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,17.19
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,22.12
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,33.95
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,69.0
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,73.7
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,92.4
532387,Spytty Sports Stadium,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,141.1
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.36
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,130.0,L2 Active Power,kW,5.12
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,130.0,L1 Active Power,kW,1.97
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,130.0,N Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,130.0,L3 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,130.0,L2 Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,130.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.47
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.91
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.31
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.54
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,120.0,L1 Active Power,kW,6.26
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,120.0,N Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,120.0,L2 Current (RMS),A,14.9
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,120.0,L1 Current (RMS),A,26.8
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.26
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.96
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.55
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,25.87
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,20.0,N Current (RMS),A,47.0
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,59.4
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,73.7
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,107.8
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,30.9
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,18.17
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,28.84
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,37.37
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,72.8
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,78.0
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,119.9
532387,Spytty Sports Stadium,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,155.2
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.75
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.66
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.09
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,130.0,N Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,130.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,130.0,L1 Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.16
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.84
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.86
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,120.0,L1 Active Power,kW,6.49
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,120.0,N Current (RMS),A,15.0
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,120.0,L2 Current (RMS),A,23.2
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,120.0,L1 Current (RMS),A,27.6
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.08
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.35
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,24.99
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,20.0,N Current (RMS),A,48.9
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,59.9
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.2
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,104.4
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,30.8
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,18.88
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,23.61
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,37.88
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,65.8
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,80.9
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,98.8
532387,Spytty Sports Stadium,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,157.3
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.51
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,130.0,L2 Active Power,kW,1.39
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.97
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,130.0,N Current (RMS),A,16.0
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,130.0,L3 Current (RMS),A,2.5
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,130.0,L2 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,130.0,L1 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.76
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.81
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,120.0,L1 Active Power,kW,6.5
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,120.0,N Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,120.0,L2 Current (RMS),A,21.3
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,120.0,L1 Current (RMS),A,27.7
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.24
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.84
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.13
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,27.4
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,20.0,N Current (RMS),A,57.9
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.0
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,115.0
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,30.8
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,16.34
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,21.76
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,41.12
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,84.3
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,71.0
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,91.4
532387,Spytty Sports Stadium,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,171.2
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,130.0,L2 Active Power,kW,5.56
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,130.0,N Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,130.0,L2 Current (RMS),A,23.3
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,130.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.53
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.82
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,120.0,L1 Active Power,kW,6.44
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,120.0,N Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,120.0,L2 Current (RMS),A,20.5
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,120.0,L1 Current (RMS),A,27.5
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.75
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.13
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,24.12
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,20.0,N Current (RMS),A,47.2
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.3
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.6
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,101.2
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,30.7
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,17.13
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,27.85
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,37.4
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,69.4
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,73.9
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,115.9
532387,Spytty Sports Stadium,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,155.7
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.49
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,130.0,L2 Active Power,kW,7.87
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.44
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,130.0,N Current (RMS),A,26.4
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,130.0,L3 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,130.0,L2 Current (RMS),A,33.0
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,130.0,L1 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.96
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.17
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.63
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,120.0,L1 Active Power,kW,6.44
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,120.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,120.0,L2 Current (RMS),A,22.2
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,120.0,L1 Current (RMS),A,28.0
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.78
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.66
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,24.07
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,20.0,N Current (RMS),A,44.0
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.3
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.8
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,100.8
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,30.8
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,18.49
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,30.83
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,34.27
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,60.0
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,78.8
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,128.0
532387,Spytty Sports Stadium,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,142.7
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.73
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,130.0,L2 Active Power,kW,8.88
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.32
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,130.0,N Current (RMS),A,28.0
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,130.0,L2 Current (RMS),A,36.6
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,130.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.31
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.12
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.81
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,120.0,L1 Active Power,kW,6.36
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,120.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,120.0,L2 Current (RMS),A,23.8
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,120.0,L1 Current (RMS),A,27.6
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.27
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.82
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.17
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,24.51
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,20.0,N Current (RMS),A,45.5
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,76.8
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.6
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,102.5
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,30.6
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,22.62
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,31.58
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,36.47
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,55.8
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,97.5
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,131.0
532387,Spytty Sports Stadium,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,151.4
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.58
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,130.0,L2 Active Power,kW,7.68
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,130.0,L1 Active Power,kW,4.81
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,130.0,N Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,130.0,L2 Current (RMS),A,31.9
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,130.0,L1 Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.91
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.97
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.42
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,120.0,L1 Active Power,kW,6.3
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,120.0,N Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,120.0,L2 Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,120.0,L1 Current (RMS),A,27.1
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.27
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.37
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.79
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.55
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,20.0,N Current (RMS),A,45.3
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.8
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.7
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,94.8
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,30.5
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,15.9
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,29.66
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,36.93
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,74.7
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,69.2
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,123.6
532387,Spytty Sports Stadium,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,154.0
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.27
