Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.4
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.71
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,130.0,L1 Active Power,kW,5.24
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,130.0,N Current (RMS),A,24.3
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,130.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,130.0,L2 Current (RMS),A,32.1
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,130.0,L1 Current (RMS),A,22.1
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.46
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.16
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,120.0,L1 Active Power,kW,6.46
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,120.0,N Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,120.0,L2 Current (RMS),A,19.8
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,120.0,L1 Current (RMS),A,28.1
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.21
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.7
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.02
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,20.0,N Current (RMS),A,43.8
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,68.0
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,88.8
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,14.68
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,30.37
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,36.05
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,77.0
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,127.0
532387,Spytty Sports Stadium,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,150.3
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.43
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,130.0,L2 Active Power,kW,8.06
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.99
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,130.0,N Current (RMS),A,24.8
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,130.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,130.0,L2 Current (RMS),A,33.5
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,130.0,L1 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.4
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.98
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.41
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.24
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,120.0,L1 Active Power,kW,6.26
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,120.0,N Current (RMS),A,15.3
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,120.0,L2 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,120.0,L1 Current (RMS),A,27.0
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.49
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.54
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.49
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,20.0,N Current (RMS),A,34.1
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.5
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,78.2
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,15.86
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,30.53
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,31.09
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,69.1
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,126.8
532387,Spytty Sports Stadium,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,129.7
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,130.0,L2 Active Power,kW,8.24
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,130.0,L1 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,130.0,N Current (RMS),A,26.3
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,130.0,L2 Current (RMS),A,34.1
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,130.0,L1 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.44
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.03
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.41
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,120.0,L1 Active Power,kW,6.3
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,120.0,N Current (RMS),A,15.7
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,120.0,L2 Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,120.0,L1 Current (RMS),A,27.2
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.51
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.93
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.65
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,20.0,N Current (RMS),A,42.3
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,88.2
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,83.0
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,15.34
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,36.11
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,31.17
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,79.1
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,67.0
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,150.1
532387,Spytty Sports Stadium,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,130.2
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.64
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,130.0,L2 Active Power,kW,8.59
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,130.0,L1 Active Power,kW,9.36
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,130.0,N Current (RMS),A,32.8
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,130.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,130.0,L2 Current (RMS),A,35.3
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,130.0,L1 Current (RMS),A,40.0
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.64
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.29
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.24
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,120.0,L1 Active Power,kW,6.51
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,120.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,120.0,L2 Current (RMS),A,20.1
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,120.0,L1 Current (RMS),A,28.2
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.21
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.81
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.59
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.87
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,20.0,N Current (RMS),A,41.0
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,79.8
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,70.7
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,87.1
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,30.3
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,23.41
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,32.11
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,40.1
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,65.9
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,99.4
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,133.2
532387,Spytty Sports Stadium,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,165.7
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.21
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,130.0,L2 Active Power,kW,8.92
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,130.0,L1 Active Power,kW,12.12
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,130.0,N Current (RMS),A,33.6
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,130.0,L3 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,130.0,L2 Current (RMS),A,36.4
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,130.0,L1 Current (RMS),A,49.5
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.07
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.22
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,120.0,L1 Active Power,kW,6.54
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,120.0,N Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,120.0,L2 Current (RMS),A,22.1
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,120.0,L1 Current (RMS),A,28.3
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.38
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.46
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.86
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,20.0,N Current (RMS),A,53.8
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,59.4
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,99.6
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,30.1
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,19.61
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,28.48
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,45.81
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,91.4
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,85.1
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,117.1
532387,Spytty Sports Stadium,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,188.4
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.72
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,130.0,L2 Active Power,kW,7.59
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,130.0,L1 Active Power,kW,7.97
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,130.0,N Current (RMS),A,28.4
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,130.0,L2 Current (RMS),A,31.3
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,130.0,L1 Current (RMS),A,33.8
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.54
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.15
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.39
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,120.0,L1 Active Power,kW,6.84
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,120.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,120.0,L2 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,120.0,L1 Current (RMS),A,29.5
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.55
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.12
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.83
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,20.0,N Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,53.6
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,79.8
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,98.9
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,30.1
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,17.24
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,34.09
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,41.99
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,82.8
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,74.3
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,140.9
532387,Spytty Sports Stadium,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,172.9
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.6
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,130.0,L2 Active Power,kW,8.27
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,130.0,L1 Active Power,kW,8.76
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,130.0,N Current (RMS),A,31.5
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,130.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,130.0,L2 Current (RMS),A,34.0
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,130.0,L1 Current (RMS),A,38.0
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.34
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.28
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,120.0,L1 Active Power,kW,6.58
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,120.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,120.0,L2 Current (RMS),A,23.2
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,120.0,L1 Current (RMS),A,28.5
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.21
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.06
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.92
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,24.23
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,20.0,N Current (RMS),A,43.8
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.6
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,78.4
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,100.5
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,30.0
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,16.78
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,34.48
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,42.96
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,87.2
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,72.3
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,141.8
532387,Spytty Sports Stadium,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,177.0
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.48
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,130.0,L2 Active Power,kW,7.42
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,130.0,L1 Active Power,kW,9.84
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,130.0,N Current (RMS),A,31.4
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,130.0,L3 Current (RMS),A,2.4
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,130.0,L2 Current (RMS),A,30.5
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,130.0,L1 Current (RMS),A,40.5
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.15
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.1
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,120.0,L1 Active Power,kW,6.5
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,120.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,120.0,L2 Current (RMS),A,22.1
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,120.0,L1 Current (RMS),A,27.9
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.21
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.62
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.21
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.46
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,20.0,N Current (RMS),A,41.9
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,67.2
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,89.9
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,29.8
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,15.01
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,30.68
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,41.13
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,83.8
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,67.4
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,126.5
532387,Spytty Sports Stadium,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,169.5
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,130.0,L2 Active Power,kW,8.44
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,130.0,L1 Active Power,kW,10.33
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,130.0,N Current (RMS),A,30.1
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,130.0,L3 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,130.0,L2 Current (RMS),A,34.7
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,130.0,L1 Current (RMS),A,42.4
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.35
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.29
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,120.0,L1 Active Power,kW,6.61
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,120.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,120.0,L2 Current (RMS),A,23.2
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,120.0,L1 Current (RMS),A,28.6
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.21
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.5
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.39
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.21
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,20.0,N Current (RMS),A,44.8
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.6
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,84.9
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,29.7
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,15.26
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,31.08
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,40.52
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,87.0
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,66.3
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,128.3
532387,Spytty Sports Stadium,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,166.9
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.48
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,130.0,L2 Active Power,kW,8.9
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,130.0,L1 Active Power,kW,6.07
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,130.0,N Current (RMS),A,24.8
