Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,130.0,L3 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,130.0,L2 Current (RMS),A,36.4
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,130.0,L1 Current (RMS),A,25.7
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.54
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.01
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.39
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.85
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,120.0,L1 Active Power,kW,6.38
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,120.0,N Current (RMS),A,15.3
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,120.0,L2 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,120.0,L1 Current (RMS),A,27.3
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.91
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.19
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.94
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,20.0,N Current (RMS),A,38.0
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,59.0
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.4
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,79.9
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,29.6
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,19.32
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,30.66
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,34.75
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,58.7
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,81.9
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,126.4
532387,Spytty Sports Stadium,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,143.8
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,130.0,L3 Active Power,kW,3.0
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,130.0,L2 Active Power,kW,6.56
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,130.0,L1 Active Power,kW,1.83
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,130.0,N Current (RMS),A,21.1
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,130.0,L3 Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,130.0,L2 Current (RMS),A,30.5
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,130.0,L1 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.78
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.25
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.61
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,120.0,L1 Active Power,kW,6.52
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,120.0,N Current (RMS),A,15.0
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,120.0,L2 Current (RMS),A,21.1
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,120.0,L1 Current (RMS),A,28.2
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.59
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.73
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.36
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,20.0,N Current (RMS),A,47.0
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,65.9
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,94.1
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,29.4
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,17.82
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,29.47
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,34.03
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,67.0
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,76.2
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,122.7
532387,Spytty Sports Stadium,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,141.3
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.59
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.78
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,130.0,N Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,130.0,L3 Current (RMS),A,2.5
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,130.0,L1 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.51
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.07
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,120.0,L1 Active Power,kW,6.54
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,120.0,N Current (RMS),A,15.8
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,120.0,L2 Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,120.0,L1 Current (RMS),A,28.0
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.82
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.57
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.7
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,20.0,N Current (RMS),A,41.5
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.7
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,73.1
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,83.2
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,29.3
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,14.48
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,24.65
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,30.31
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,61.2
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,62.9
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,102.2
532387,Spytty Sports Stadium,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,126.1
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.84
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.74
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,130.0,N Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,130.0,L1 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.5
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.87
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.45
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,120.0,L1 Active Power,kW,6.4
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,120.0,N Current (RMS),A,14.7
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,120.0,L2 Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,120.0,L1 Current (RMS),A,27.2
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.12
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.03
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.72
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,20.0,N Current (RMS),A,36.5
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,60.0
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.9
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,79.0
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,29.2
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,18.96
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,22.35
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,29.21
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,50.2
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,80.9
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,92.9
532387,Spytty Sports Stadium,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,121.6
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.39
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.85
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,130.0,N Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,130.0,L3 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,130.0,L1 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.8
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.03
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,120.0,L1 Active Power,kW,7.47
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,120.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,120.0,L2 Current (RMS),A,21.9
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,120.0,L1 Current (RMS),A,32.1
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.9
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.69
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.0
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,20.0,N Current (RMS),A,34.6
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,67.4
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,73.3
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,79.9
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,29.1
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,20.33
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,25.11
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,30.7
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,50.7
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,86.4
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,104.0
532387,Spytty Sports Stadium,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,127.4
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.14
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.14
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,130.0,L1 Active Power,kW,7.54
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,130.0,N Current (RMS),A,26.7
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,130.0,L1 Current (RMS),A,31.8
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.55
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.88
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,120.0,L1 Active Power,kW,6.47
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,120.0,N Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,120.0,L2 Current (RMS),A,20.1
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,120.0,L1 Current (RMS),A,27.5
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.39
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.29
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.17
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,20.0,N Current (RMS),A,43.0
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,54.5
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.1
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,84.8
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,29.1
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,17.43
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,20.38
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,37.46
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,78.6
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,76.0
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,85.2
532387,Spytty Sports Stadium,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,155.2
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.4
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.54
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,130.0,L1 Active Power,kW,6.11
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,130.0,N Current (RMS),A,23.1
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,130.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,130.0,L2 Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,130.0,L1 Current (RMS),A,27.0
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.12
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.06
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,120.0,L1 Active Power,kW,6.87
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,120.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,120.0,L2 Current (RMS),A,22.8
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,120.0,L1 Current (RMS),A,29.6
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.26
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.07
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.65
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.82
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,20.0,N Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.7
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.7
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,87.5
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,29.0
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,15.46
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,22.41
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,37.06
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,77.0
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,66.9
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,94.2
532387,Spytty Sports Stadium,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,154.2
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,130.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.12
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,130.0,N Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,130.0,L3 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,130.0,L2 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,130.0,L1 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.33
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.9
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,120.0,L1 Active Power,kW,6.5
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,120.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,120.0,L2 Current (RMS),A,23.4
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,120.0,L1 Current (RMS),A,27.8
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.76
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.59
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.12
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,20.0,N Current (RMS),A,38.9
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.3
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,80.7
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,28.9
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,14.07
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,23.61
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,31.07
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,58.8
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,62.0
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,98.9
532387,Spytty Sports Stadium,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,129.7
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.36
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.48
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,130.0,L1 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,130.0,N Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,130.0,L3 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,130.0,L2 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,130.0,L1 Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.0
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.88
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,120.0,L1 Active Power,kW,6.53
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,120.0,N Current (RMS),A,14.7
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,120.0,L2 Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,120.0,L1 Current (RMS),A,28.0
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.25
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.15
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.28
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.01
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,20.0,N Current (RMS),A,45.7
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,61.1
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,93.3
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,28.9
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,15.47
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,23.84
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,33.55
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,64.6
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,68.3
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,100.5
532387,Spytty Sports Stadium,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,140.4
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.37
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.65
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,130.0,L1 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,130.0,N Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,130.0,L3 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,130.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,130.0,L1 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.61
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.29
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.05
