Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,120.0,L1 Active Power,kW,6.72
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,120.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,120.0,L2 Current (RMS),A,23.5
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,120.0,L1 Current (RMS),A,28.9
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.8
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.8
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.94
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,20.0,N Current (RMS),A,43.3
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.1
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,79.5
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,92.1
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,28.9
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,16.32
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,28.8
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,33.71
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,65.9
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,70.8
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,120.5
532387,Spytty Sports Stadium,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,140.5
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.69
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,130.0,L1 Active Power,kW,1.79
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,130.0,N Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,130.0,L3 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,130.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,130.0,L1 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.35
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.99
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,120.0,L1 Active Power,kW,6.69
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,120.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,120.0,L2 Current (RMS),A,23.6
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,120.0,L1 Current (RMS),A,28.7
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.36
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.74
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.45
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,20.0,N Current (RMS),A,41.8
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.1
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,70.2
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,94.0
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,17.77
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,26.78
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,34.23
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,60.2
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,76.3
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,111.5
532387,Spytty Sports Stadium,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,142.2
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.39
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.42
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.02
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,130.0,N Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,130.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,130.0,L2 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,130.0,L1 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.33
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.83
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,120.0,L1 Active Power,kW,6.55
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,120.0,N Current (RMS),A,15.7
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,120.0,L2 Current (RMS),A,23.6
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,120.0,L1 Current (RMS),A,27.9
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.8
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.0
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,25.69
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,20.0,N Current (RMS),A,51.4
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.0
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,66.9
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,107.1
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,17.19
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,25.81
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,39.54
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,76.3
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,74.4
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,107.7
532387,Spytty Sports Stadium,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,164.1
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.77
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.25
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,130.0,L1 Active Power,kW,5.69
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,130.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,130.0,L2 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,130.0,L1 Current (RMS),A,23.8
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.76
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.98
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.93
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,120.0,L1 Active Power,kW,6.66
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,120.0,N Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,120.0,L2 Current (RMS),A,22.6
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,120.0,L1 Current (RMS),A,28.6
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.05
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.63
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,26.59
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,20.0,N Current (RMS),A,52.7
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,56.7
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.4
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,111.1
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,28.7
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,17.95
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,24.49
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,42.26
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,84.9
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,77.8
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,102.8
532387,Spytty Sports Stadium,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,175.4
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,130.0,L2 Active Power,kW,1.52
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.97
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,130.0,N Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,130.0,L3 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,130.0,L2 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,130.0,L1 Current (RMS),A,15.4
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.85
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.77
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.45
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.03
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,120.0,L1 Active Power,kW,6.35
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,120.0,N Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,120.0,L2 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,120.0,L1 Current (RMS),A,27.2
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.16
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.71
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,27.42
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,20.0,N Current (RMS),A,56.1
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.6
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,74.2
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,114.1
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,28.7
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,14.81
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,25.88
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,40.05
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,85.3
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,66.2
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,108.5
532387,Spytty Sports Stadium,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,166.3
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.51
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.23
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.79
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,130.0,N Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,130.0,L3 Current (RMS),A,2.2
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,130.0,L1 Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.18
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.96
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.24
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,120.0,L1 Active Power,kW,6.5
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,120.0,N Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,120.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,120.0,L1 Current (RMS),A,28.0
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.01
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.5
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,29.58
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,20.0,N Current (RMS),A,64.3
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.3
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,82.9
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,123.0
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,28.5
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,14.77
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,26.59
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,42.16
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,93.2
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,65.2
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,112.0
532387,Spytty Sports Stadium,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,174.8
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.53
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.92
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,130.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,130.0,L3 Current (RMS),A,2.3
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,130.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.23
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.89
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.45
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,120.0,L1 Active Power,kW,6.47
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,120.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,120.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,120.0,L1 Current (RMS),A,27.6
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.47
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,21.81
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,25.82
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,20.0,N Current (RMS),A,51.6
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,90.5
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,108.1
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,28.3
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,16.14
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,28.95
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,39.59
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,81.8
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,120.0
532387,Spytty Sports Stadium,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,164.3
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.15
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.53
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.14
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,130.0,N Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,130.0,L3 Current (RMS),A,2.3
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,130.0,L1 Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.22
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.96
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.41
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.27
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,120.0,L1 Active Power,kW,6.79
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,120.0,N Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,120.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,120.0,L1 Current (RMS),A,29.1
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.22
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.16
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.03
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.48
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,20.0,N Current (RMS),A,36.1
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.2
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,83.1
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,81.8
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,28.1
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,16.69
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,27.08
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,33.15
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,61.7
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,72.1
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,112.2
532387,Spytty Sports Stadium,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,137.6
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.6
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,130.0,N Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,130.0,L3 Current (RMS),A,2.5
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,130.0,L1 Current (RMS),A,15.1
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.76
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.01
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,120.0,L1 Active Power,kW,6.53
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,120.0,N Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,120.0,L2 Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,120.0,L1 Current (RMS),A,27.8
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.87
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.58
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,24.9
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,20.0,N Current (RMS),A,48.3
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.3
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,69.2
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,103.3
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,27.9
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,16.53
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,23.97
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,38.42
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,75.6
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,71.6
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,99.6
532387,Spytty Sports Stadium,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,158.6
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.97
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,130.0,N Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,130.0,L3 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,130.0,L1 Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.0
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.72
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,120.0,L1 Active Power,kW,5.84
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,120.0,N Current (RMS),A,14.8
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,120.0,L2 Current (RMS),A,22.4
