Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,120.0,L1 Current (RMS),A,25.0
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,110.0,N Current (RMS),A,14.5
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.4
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.93
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,25.71
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,20.0,N Current (RMS),A,50.1
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.2
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.7
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,106.6
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,27.7
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,16.92
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,21.79
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,37.89
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,71.2
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,73.2
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,91.2
532387,Spytty Sports Stadium,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,156.8
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.36
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,130.0,L2 Active Power,kW,1.15
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.34
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,130.0,N Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,130.0,L3 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,130.0,L2 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,130.0,L1 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.79
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.49
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.64
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.07
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,120.0,L1 Active Power,kW,5.35
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,120.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,120.0,L2 Current (RMS),A,23.0
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,120.0,L1 Current (RMS),A,22.9
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.06
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.12
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,25.21
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,20.0,N Current (RMS),A,47.6
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.9
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.2
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,104.7
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,27.5
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,16.7
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,24.03
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,36.19
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,67.3
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,72.0
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,100.6
532387,Spytty Sports Stadium,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,150.2
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.39
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.91
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,130.0,L1 Active Power,kW,7.31
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,130.0,N Current (RMS),A,23.3
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,130.0,L3 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,130.0,L2 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,130.0,L1 Current (RMS),A,30.7
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.81
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.36
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.07
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,120.0,L1 Active Power,kW,5.26
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,120.0,N Current (RMS),A,16.1
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,120.0,L2 Current (RMS),A,23.0
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,120.0,L1 Current (RMS),A,22.4
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.87
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.15
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.27
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,20.0,N Current (RMS),A,47.8
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,72.1
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,97.9
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,27.2
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.84
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,14.36
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,27.75
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,39.17
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,80.9
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,63.2
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,115.8
532387,Spytty Sports Stadium,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,163.0
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.52
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.66
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,130.0,L1 Active Power,kW,8.23
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,130.0,N Current (RMS),A,26.7
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,130.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,130.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,130.0,L1 Current (RMS),A,34.4
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.42
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.27
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,120.0,L1 Active Power,kW,5.24
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,120.0,N Current (RMS),A,14.8
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,120.0,L2 Current (RMS),A,19.5
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,120.0,L1 Current (RMS),A,22.1
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.03
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.59
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,24.64
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,20.0,N Current (RMS),A,46.6
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.3
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,69.0
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,102.9
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,26.9
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,16.66
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,26.27
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,41.45
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,83.1
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,72.7
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,108.9
532387,Spytty Sports Stadium,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,171.7
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.25
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,130.0,L2 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,130.0,L1 Active Power,kW,7.71
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,130.0,N Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,130.0,L2 Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,130.0,L1 Current (RMS),A,33.0
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.4
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.4
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,120.0,L1 Active Power,kW,5.94
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,120.0,N Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,120.0,L2 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,120.0,L1 Current (RMS),A,25.4
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.81
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.83
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,26.53
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,20.0,N Current (RMS),A,54.9
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.4
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.7
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,110.7
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,26.6
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,17.12
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,25.35
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,43.47
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,90.4
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,75.3
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,104.6
532387,Spytty Sports Stadium,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,180.1
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.8
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.72
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,130.0,N Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,130.0,L3 Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,130.0,L2 Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,130.0,L1 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.69
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.34
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.09
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,120.0,L1 Active Power,kW,5.1
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,120.0,N Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,120.0,L2 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,120.0,L1 Current (RMS),A,21.5
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.93
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.91
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.01
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,20.0,N Current (RMS),A,45.9
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,70.2
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,96.2
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,26.4
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,14.37
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,24.42
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,32.14
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,62.1
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,63.0
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,101.0
532387,Spytty Sports Stadium,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,133.8
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.36
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.42
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,130.0,L1 Active Power,kW,1.42
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,130.0,N Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,130.0,L3 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,130.0,L1 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.64
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.17
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.09
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,120.0,L1 Active Power,kW,5.04
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,120.0,N Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,120.0,L2 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,120.0,L1 Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.48
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.16
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,25.16
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,20.0,N Current (RMS),A,45.6
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,74.3
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.9
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,105.6
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,26.3
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,21.87
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,22.37
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,34.94
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,58.2
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,93.5
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,93.6
532387,Spytty Sports Stadium,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,146.0
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.89
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,130.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,130.0,L3 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,130.0,L2 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,130.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.16
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.39
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.59
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,120.0,L1 Active Power,kW,5.07
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,120.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,120.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,120.0,L1 Current (RMS),A,21.6
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.45
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.66
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,24.04
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,20.0,N Current (RMS),A,50.3
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.1
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,100.5
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,26.1
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,14.06
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,21.61
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,36.2
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,74.3
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,63.1
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,90.0
532387,Spytty Sports Stadium,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,150.7
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.41
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,130.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,130.0,L1 Active Power,kW,5.35
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,130.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,130.0,L3 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,130.0,L2 Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,130.0,L1 Current (RMS),A,22.7
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.22
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.14
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.94
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,120.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,120.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,120.0,L1 Current (RMS),A,20.7
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.94
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.67
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.16
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,20.0,N Current (RMS),A,46.8
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,69.2
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,101.2
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,25.9
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,14.41
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,25.25
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,37.74
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,74.2
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,64.4
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,104.8
532387,Spytty Sports Stadium,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,156.8
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.87
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.92
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.59
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,130.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,130.0,L2 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,130.0,L1 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.13
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.27
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,120.0,N Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,120.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,120.0,L1 Current (RMS),A,20.7
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.54
