Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.24
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.81
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.5
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,20.0,N Current (RMS),A,38.4
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,56.3
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,66.0
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,94.0
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,25.6
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,18.11
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,25.68
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,35.32
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,57.9
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,77.5
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,106.4
532387,Spytty Sports Stadium,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,146.5
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.97
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.27
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,130.0,N Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,130.0,L3 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,130.0,L2 Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,130.0,L1 Current (RMS),A,15.3
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.78
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.05
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.79
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,120.0,N Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,120.0,L2 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,120.0,L1 Current (RMS),A,20.3
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.29
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.85
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.05
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,20.0,N Current (RMS),A,39.4
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,64.9
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,72.9
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,100.5
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,25.4
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,19.62
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,26.53
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,35.41
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,55.7
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,83.8
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,111.8
532387,Spytty Sports Stadium,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,147.4
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.39
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.62
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.39
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,130.0,N Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,130.0,L3 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,130.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,130.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.86
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.15
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.41
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,120.0,N Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,120.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,120.0,L1 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.26
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.85
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.15
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,24.18
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,20.0,N Current (RMS),A,52.9
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.9
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,102.2
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,25.3
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,15.36
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,22.57
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,34.24
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,65.5
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,67.3
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,94.7
532387,Spytty Sports Stadium,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,143.7
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.25
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,130.0,L1 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,130.0,N Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,130.0,L3 Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,130.0,L1 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.06
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.68
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.55
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,120.0,N Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,120.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,120.0,L1 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.15
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.75
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.01
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,20.0,N Current (RMS),A,40.8
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.9
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,81.4
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,25.1
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,13.6
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,20.04
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,28.66
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,54.0
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,59.8
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,84.4
532387,Spytty Sports Stadium,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,121.4
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.15
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.22
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.67
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,130.0,N Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,130.0,L3 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,130.0,L1 Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.56
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.06
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.49
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,120.0,N Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,120.0,L2 Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,120.0,L1 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.4
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.5
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.48
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,20.0,N Current (RMS),A,34.0
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.2
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,70.2
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,25.0
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,11.56
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,19.39
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,26.99
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,54.2
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,52.2
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,81.6
532387,Spytty Sports Stadium,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,114.6
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.93
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.6
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.73
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.44
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,120.0,N Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,120.0,L2 Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,120.0,L1 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.74
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.5
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.65
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,20.0,N Current (RMS),A,34.3
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.7
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,75.0
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,25.0
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,12.88
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,19.83
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,25.41
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,49.8
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,58.4
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,83.9
532387,Spytty Sports Stadium,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,107.9
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.04
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.84
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.35
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,120.0,N Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,120.0,L2 Current (RMS),A,14.5
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,120.0,L1 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.88
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.47
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.47
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,20.0,N Current (RMS),A,31.1
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.3
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,70.3
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,24.8
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,14.95
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,18.02
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,24.22
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,66.4
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
532387,Spytty Sports Stadium,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,103.0
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.03
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.61
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.87
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.44
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,120.0,N Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,120.0,L2 Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,120.0,L1 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.97
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.33
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.52
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,20.0,N Current (RMS),A,34.2
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,68.2
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,24.6
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,14.02
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,15.88
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,23.35
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,44.7
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,62.0
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,67.2
532387,Spytty Sports Stadium,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,100.6
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.13
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.6
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.95
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.33
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,120.0,N Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,120.0,L2 Current (RMS),A,15.1
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,120.0,L1 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.09
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.94
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.9
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,20.0,N Current (RMS),A,27.2
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,55.7
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,24.5
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,11.21
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,15.53
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,20.6
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,38.8
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,50.2
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,65.4
532387,Spytty Sports Stadium,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,87.6
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.79
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.75
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,120.0,L1 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,120.0,N Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,120.0,L2 Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,120.0,L1 Current (RMS),A,15.0
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,110.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
