Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.8
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.53
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.71
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,20.0,N Current (RMS),A,23.2
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.8
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,24.5
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,9.82
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,15.95
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,17.68
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,35.8
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,67.4
532387,Spytty Sports Stadium,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,76.3
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.66
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.52
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.22
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,120.0,L1 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,120.0,N Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,120.0,L2 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,120.0,L1 Current (RMS),A,16.3
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.24
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.02
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.71
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,20.0,N Current (RMS),A,32.1
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.1
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,60.5
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,24.5
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,0.71
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,0.68
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,9.31
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,19.84
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,20.86
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,44.4
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,43.6
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,83.3
532387,Spytty Sports Stadium,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,90.0
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.59
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.59
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.16
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,120.0,L1 Active Power,kW,3.83
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,120.0,N Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,120.0,L2 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,120.0,L1 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.49
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.76
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.05
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,20.0,N Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.4
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.5
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,24.5
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,0.7
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,0.65
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,11.6
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,20.52
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,20.28
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,37.9
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,51.6
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,86.2
532387,Spytty Sports Stadium,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,85.9
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.73
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.34
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,120.0,N Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,120.0,L1 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.69
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.59
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.76
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,20.0,N Current (RMS),A,28.7
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.5
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,24.6
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,0.64
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,0.6
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,9.45
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,17.53
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,12.92
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,39.2
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,43.0
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,73.8
532387,Spytty Sports Stadium,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,58.7
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.76
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.33
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,120.0,N Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,110.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.34
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.9
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.57
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,20.0,N Current (RMS),A,26.0
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,24.7
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,0.67
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,0.6
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,11.06
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,15.87
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,11.56
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,36.4
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,49.3
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,67.0
532387,Spytty Sports Stadium,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,53.2
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.3
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.47
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,120.0,N Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,120.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,110.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.7
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.79
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.81
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,20.0,N Current (RMS),A,25.0
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,24.8
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,0.66
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,0.59
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,8.47
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,15.1
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,12.74
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,35.6
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,40.7
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,64.7
532387,Spytty Sports Stadium,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,57.1
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.22
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.29
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.07
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.03
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,120.0,N Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,110.0,N Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,110.0,L3 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.81
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.9
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.72
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,20.0,N Current (RMS),A,20.8
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,24.9
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,0.64
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,6.81
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,9.76
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,10.64
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,27.0
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,34.1
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,41.4
532387,Spytty Sports Stadium,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,47.3
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.22
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.15
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.02
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.04
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,120.0,N Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,110.0,N Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,110.0,L3 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.17
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.55
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.39
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,20.0,N Current (RMS),A,19.8
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,24.9
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,0.68
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,0.6
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,7.14
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,10.32
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,10.32
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,26.5
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,34.8
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,43.6
532387,Spytty Sports Stadium,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,45.8
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.32
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.14
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.12
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,120.0,N Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,110.0,N Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,110.0,L3 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.74
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.72
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,20.0,N Current (RMS),A,20.0
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,25.0
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,0.7
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,0.61
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,7.77
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,10.6
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,9.57
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,26.7
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,36.2
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,42.3
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.4
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.58
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.33
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.03
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,120.0,N Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.74
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.47
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,110.0,N Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,110.0,L3 Current (RMS),A,22.6
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.75
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.27
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.54
