Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,20.0,N Current (RMS),A,20.9
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,25.1
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,0.67
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,9.48
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,12.36
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,10.26
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,31.2
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,52.1
532387,Spytty Sports Stadium,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.94
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.02
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,120.0,N Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,110.0,L3 Current (RMS),A,23.7
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.77
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.63
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.22
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,20.0,N Current (RMS),A,20.3
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,25.2
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,0.67
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,9.88
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,11.39
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,8.98
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,31.4
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,45.1
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,48.3
532387,Spytty Sports Stadium,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,41.0
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.43
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,130.0,N Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,130.0,L2 Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.42
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.06
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.0
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,120.0,N Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.79
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.17
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.97
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,20.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,25.3
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,0.66
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,10.32
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,12.25
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,9.18
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,34.5
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,46.9
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,51.9
532387,Spytty Sports Stadium,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,41.8
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.12
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,130.0,N Current (RMS),A,15.9
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,130.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.79
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.23
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.23
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.99
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,120.0,N Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,120.0,L2 Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.38
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.04
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,20.0,N Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,25.4
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,0.68
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,10.41
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,14.46
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,9.67
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,36.7
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,46.6
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,60.0
532387,Spytty Sports Stadium,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,43.5
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.26
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.15
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,120.0,N Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,120.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.97
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.36
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,20.0,N Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,25.6
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,0.69
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,10.4
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,11.37
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,9.19
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,33.7
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,46.6
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,47.7
532387,Spytty Sports Stadium,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,41.8
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.42
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.05
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,120.0,N Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,120.0,L2 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.51
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.42
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.94
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,20.0,N Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,25.7
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,0.68
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,10.65
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,12.56
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,8.67
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,37.0
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,47.9
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,52.2
532387,Spytty Sports Stadium,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,40.7
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.44
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.05
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,120.0,N Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,110.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.06
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.29
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.36
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,20.0,N Current (RMS),A,21.9
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,25.8
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,0.66
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,10.2
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,12.49
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,9.09
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,36.5
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,47.5
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
532387,Spytty Sports Stadium,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,41.9
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.59
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.29
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.07
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,120.0,N Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.8
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.72
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,20.0,N Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,25.9
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,0.66
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,9.95
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,10.79
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,9.34
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,32.0
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,45.8
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,42.1
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.38
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.16
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.1
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,120.0,N Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.69
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.64
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,20.0,N Current (RMS),A,19.9
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,26.0
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,0.66
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,10.3
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,10.62
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,9.42
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,47.5
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,44.3
532387,Spytty Sports Stadium,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.42
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.86
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.17
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.32
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,120.0,N Current (RMS),A,3.6
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,120.0,L2 Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,110.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,110.0,L3 Current (RMS),A,23.8
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.17
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.04
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.19
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,20.0,N Current (RMS),A,22.5
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,26.1
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
