Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,0.64
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,11.5
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,10.93
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,9.2
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,36.0
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,51.6
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,45.6
532387,Spytty Sports Stadium,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,41.7
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.14
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.01
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.09
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,120.0,N Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,110.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,110.0,L3 Current (RMS),A,23.8
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.62
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.33
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,20.0,N Current (RMS),A,22.1
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,26.1
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,0.67
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,11.75
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,10.07
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,8.61
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,35.9
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,52.6
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,42.2
532387,Spytty Sports Stadium,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,40.2
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.64
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.64
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.33
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.35
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.19
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,120.0,N Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,120.0,L2 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.67
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.22
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.12
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,20.0,N Current (RMS),A,20.6
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,26.2
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,0.67
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,11.89
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,10.31
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,9.0
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,35.0
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,53.4
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,43.3
532387,Spytty Sports Stadium,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,41.0
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.54
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.24
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.1
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,120.0,N Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.08
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.34
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,20.0,N Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,26.3
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,0.66
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,12.22
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,10.37
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,9.37
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,34.8
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,54.5
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,43.4
532387,Spytty Sports Stadium,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,42.2
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.72
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.27
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.05
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,120.0,N Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.1
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.06
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.75
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,20.0,N Current (RMS),A,20.6
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,26.4
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,0.66
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,12.26
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,10.13
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,9.47
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,34.4
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,54.3
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,42.5
532387,Spytty Sports Stadium,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,42.7
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.43
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.14
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,120.0,N Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,110.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.35
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.1
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.56
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,20.0,N Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,26.5
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,0.69
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,12.63
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,12.26
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,9.38
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,37.5
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,55.2
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,51.2
532387,Spytty Sports Stadium,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,42.7
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.25
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.06
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,120.0,N Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,110.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.35
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.73
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,20.0,N Current (RMS),A,22.3
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,26.5
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,0.67
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,12.47
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,13.13
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,9.18
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,40.0
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,54.5
532387,Spytty Sports Stadium,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,41.8
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.95
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.23
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.48
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.05
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,120.0,N Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,120.0,L2 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.86
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,110.0,N Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.83
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.02
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.77
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,20.0,N Current (RMS),A,25.6
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,26.6
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,11.94
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,13.22
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,8.52
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,42.4
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,53.7
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,54.9
532387,Spytty Sports Stadium,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,40.6
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.72
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.4
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,120.0,N Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,120.0,L2 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.66
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.32
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.99
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,20.0,N Current (RMS),A,22.1
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,26.7
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,11.89
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,11.49
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,10.79
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,35.3
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,53.9
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,48.6
532387,Spytty Sports Stadium,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,49.1
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.99
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.03
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,120.0,N Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,110.0,N Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.22
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.4
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.85
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,20.0,N Current (RMS),A,22.1
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,26.8
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
532387,Spytty Sports Stadium,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
