Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.2
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.45
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,120.0,N Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,120.0,L2 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,110.0,N Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,110.0,L1 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.54
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.25
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.12
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,20.0,N Current (RMS),A,30.5
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.3
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,28.1
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,16.66
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,11.58
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,13.56
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,43.5
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,72.1
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,48.9
532387,Spytty Sports Stadium,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,59.6
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.24
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.42
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,120.0,N Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,110.0,N Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.43
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.97
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.89
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,20.0,N Current (RMS),A,25.0
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.6
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,28.2
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,13.58
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,12.21
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,14.34
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,34.8
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,60.2
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,51.1
532387,Spytty Sports Stadium,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,62.5
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,130.0,L1 Active Power,kW,1.16
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,130.0,N Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,130.0,L1 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.59
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.87
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,120.0,N Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,120.0,L2 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.94
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.3
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.18
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.03
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.62
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,20.0,N Current (RMS),A,23.8
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.0
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,28.3
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,11.4
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,12.5
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,14.21
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,32.6
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,51.8
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,52.5
532387,Spytty Sports Stadium,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,62.8
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.15
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.28
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.51
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,120.0,N Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,120.0,L2 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.98
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.03
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.22
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.1
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,20.0,N Current (RMS),A,25.9
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,28.4
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,0.71
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,12.32
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,13.58
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,13.53
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,35.1
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,56.3
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,56.8
532387,Spytty Sports Stadium,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.81
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.67
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.5
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,120.0,N Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,110.0,N Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.08
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.27
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.85
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,20.0,N Current (RMS),A,25.9
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.9
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.6
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,28.5
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,12.78
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,14.61
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,15.05
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,56.9
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,61.5
532387,Spytty Sports Stadium,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,65.8
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.63
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.5
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,120.0,N Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.95
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.3
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,110.0,L1 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.22
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.27
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.15
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,20.0,N Current (RMS),A,39.6
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.5
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.8
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,28.6
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,19.75
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,12.68
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,15.38
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,53.5
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,86.0
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,53.3
532387,Spytty Sports Stadium,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,67.4
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.12
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.83
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,120.0,N Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,120.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,110.0,N Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.01
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.01
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.34
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,20.0,N Current (RMS),A,31.3
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,54.4
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,13.58
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,12.65
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,15.55
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,38.6
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,61.2
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,53.1
532387,Spytty Sports Stadium,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,68.9
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.55
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,120.0,N Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,120.0,L1 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.5
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.82
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.08
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,20.0,N Current (RMS),A,26.2
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.8
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,28.9
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,13.07
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,12.99
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,15.34
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,34.5
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,58.2
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
532387,Spytty Sports Stadium,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.59
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,120.0,N Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,120.0,L1 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.53
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,110.0,N Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.49
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.61
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.23
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,20.0,N Current (RMS),A,29.5
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.3
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,61.4
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,29.0
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,14.1
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,13.79
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,17.47
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,35.9
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,61.8
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,57.4
532387,Spytty Sports Stadium,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,75.7
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.16
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
