Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.24
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,120.0,N Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,120.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,120.0,L1 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.5
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,110.0,N Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.65
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.71
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.05
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,20.0,N Current (RMS),A,34.0
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,68.6
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,29.0
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,14.24
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,14.3
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,19.27
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,36.8
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,59.8
532387,Spytty Sports Stadium,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,82.7
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.23
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.58
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,120.0,N Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,120.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.03
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.45
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,110.0,N Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.8
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,110.0,L1 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.23
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.76
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.76
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,20.0,N Current (RMS),A,46.1
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,84.0
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,29.2
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,12.88
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,14.32
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,22.88
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,41.8
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,58.2
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
532387,Spytty Sports Stadium,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,97.6
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.75
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,130.0,N Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,130.0,L2 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.1
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,120.0,N Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.51
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,110.0,N Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,110.0,L1 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.5
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.24
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.23
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,20.0,N Current (RMS),A,37.0
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.4
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,73.5
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,29.3
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,17.1
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,15.37
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,20.39
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,41.6
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,76.6
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,64.7
532387,Spytty Sports Stadium,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,87.4
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.77
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,130.0,N Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,130.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.48
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,120.0,N Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,120.0,L2 Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.97
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.51
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,110.0,N Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,110.0,L1 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.13
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.2
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.12
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,20.0,N Current (RMS),A,38.1
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,71.7
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,80.2
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,29.3
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,22.68
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,18.6
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,22.25
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,96.2
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,77.4
532387,Spytty Sports Stadium,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,93.8
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.18
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,120.0,N Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.49
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,110.0,N Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,110.0,L1 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.08
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.46
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.98
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,20.0,N Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.0
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,79.7
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,29.4
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,16.73
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,14.97
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,22.13
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,40.9
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,73.3
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,62.6
532387,Spytty Sports Stadium,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,93.7
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.82
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.53
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,120.0,N Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.97
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.53
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,110.0,L1 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.76
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.21
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.52
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,20.0,N Current (RMS),A,34.2
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.5
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.7
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,67.1
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,29.4
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,18.31
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,15.57
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,18.71
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,45.0
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,79.3
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,65.7
532387,Spytty Sports Stadium,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,81.5
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.61
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.46
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.99
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,120.0,N Current (RMS),A,3.5
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,120.0,L1 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.52
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,110.0,N Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.62
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.29
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.9
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,20.0,N Current (RMS),A,34.9
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.7
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.7
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,68.8
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,29.5
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,15.21
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,15.59
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,19.43
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,41.3
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,67.3
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,65.4
532387,Spytty Sports Stadium,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,84.7
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.35
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.76
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.32
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,120.0,N Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,120.0,L2 Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.05
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.05
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.45
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,110.0,N Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.7
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,110.0,L1 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.58
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.04
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.38
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,20.0,N Current (RMS),A,49.2
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.4
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,93.6
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,29.6
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,15.44
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,16.8
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,26.18
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,48.0
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,67.2
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,69.9
532387,Spytty Sports Stadium,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,109.9
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.6
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.47
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.12
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,120.0,N Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,120.0,L1 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.96
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.53
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,110.0,L1 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,20.72
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.55
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.93
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,20.0,N Current (RMS),A,48.3
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,87.0
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.3
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,84.8
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,29.6
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,26.29
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,18.88
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,23.62
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,60.4
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,110.9
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
532387,Spytty Sports Stadium,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,100.7
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.63
