Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.52
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.12
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,120.0,N Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,120.0,L2 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,120.0,L1 Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.98
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.53
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,110.0,N Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,110.0,L1 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.22
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.81
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.57
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,20.0,N Current (RMS),A,39.0
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,67.3
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.0
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,75.4
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,29.7
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,20.79
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,17.14
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,21.26
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,49.1
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,91.0
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,71.9
532387,Spytty Sports Stadium,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,91.6
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.98
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.16
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,120.0,N Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,120.0,L1 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.52
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,110.0,N Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,110.0,L1 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.96
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.25
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.17
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,20.0,N Current (RMS),A,36.9
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,52.7
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.6
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,77.7
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,29.8
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,17.55
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,16.71
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,21.89
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,43.6
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,77.3
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,70.0
532387,Spytty Sports Stadium,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,94.2
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.5
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.01
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.18
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,120.0,L2 Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,120.0,L1 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.94
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,110.0,L1 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.98
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.53
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.88
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,20.0,N Current (RMS),A,50.1
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,88.1
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.7
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,72.8
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,29.8
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,26.48
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,17.42
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,20.68
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,67.4
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,112.2
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,72.8
532387,Spytty Sports Stadium,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,89.4
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.1
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.17
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,120.0,N Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,120.0,L2 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,120.0,L1 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.19
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.87
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,110.0,L3 Current (RMS),A,25.2
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.59
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.07
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.27
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,20.0,N Current (RMS),A,34.9
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.9
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.7
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,78.5
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,29.9
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,19.34
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,18.75
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,22.19
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,46.8
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,84.8
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,79.2
532387,Spytty Sports Stadium,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.38
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.72
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.89
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.35
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,120.0,N Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,120.0,L2 Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.83
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.35
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,110.0,L2 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.86
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,110.0,L3 Current (RMS),A,25.7
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.84
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.81
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.79
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,20.0,N Current (RMS),A,41.9
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,70.3
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.7
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,80.2
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,29.9
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,21.99
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,18.92
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,23.03
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,55.4
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,96.5
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,80.0
532387,Spytty Sports Stadium,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,98.8
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.27
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.86
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.22
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,120.0,N Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,120.0,L2 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,120.0,L1 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.29
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,110.0,L2 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.85
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,110.0,N Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,110.0,L3 Current (RMS),A,25.5
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,110.0,L2 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.78
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.4
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.87
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,20.0,N Current (RMS),A,37.5
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,63.0
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.3
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,81.8
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,30.0
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,20.65
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,19.42
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,22.97
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,49.6
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,89.2
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,82.1
532387,Spytty Sports Stadium,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,99.9
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.08
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.65
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,120.0,L1 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,120.0,N Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,120.0,L2 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,120.0,L1 Current (RMS),A,15.0
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.99
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,110.0,L2 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,110.0,N Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,110.0,L3 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.45
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.87
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.43
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,20.0,N Current (RMS),A,37.0
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,57.6
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,67.0
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,79.3
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,30.0
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,16.13
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,21.49
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,23.88
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,69.9
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,90.7
532387,Spytty Sports Stadium,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,102.5
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.29
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,130.0,N Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,130.0,L2 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.3
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.77
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.01
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,120.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,120.0,N Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,120.0,L2 Current (RMS),A,15.6
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,120.0,L1 Current (RMS),A,14.5
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.96
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,110.0,L2 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,110.0,N Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,110.0,L3 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,110.0,L2 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.96
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.54
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.11
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,20.0,N Current (RMS),A,43.0
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,59.3
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.9
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,92.9
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,30.1
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,16.73
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,21.87
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,27.36
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,47.5
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,71.6
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,90.8
532387,Spytty Sports Stadium,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,114.7
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,130.0,L2 Active Power,kW,1.1
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,130.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,130.0,L2 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.21
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.88
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.01
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,120.0,L1 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,120.0,N Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,120.0,L2 Current (RMS),A,15.4
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,120.0,L1 Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.95
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,110.0,L2 Active Power,kW,2.04
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.86
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,110.0,N Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,110.0,L3 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,110.0,L2 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.54
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.51
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.78
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,20.0,N Current (RMS),A,39.1
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,65.4
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,65.0
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,87.5
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,30.1
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,18.41
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,21.66
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,25.99
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,45.0
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,78.0
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,90.1
532387,Spytty Sports Stadium,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,109.2
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.16
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.69
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.88
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,120.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,120.0,N Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
