Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,120.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,120.0,L1 Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.95
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,110.0,L2 Active Power,kW,2.04
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.86
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,110.0,N Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,110.0,L3 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.93
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.82
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.36
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,20.0,N Current (RMS),A,37.2
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,66.6
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,66.2
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,85.9
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,30.1
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,18.85
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,21.35
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,25.59
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,44.2
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,79.3
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,89.1
532387,Spytty Sports Stadium,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,107.7
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.84
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.86
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.03
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.22
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,120.0,L1 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,120.0,N Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,120.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,120.0,L1 Current (RMS),A,16.2
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.02
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,110.0,L2 Active Power,kW,2.06
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.86
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,110.0,N Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,110.0,L3 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.84
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.58
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.51
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,20.0,N Current (RMS),A,44.3
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,68.4
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,69.1
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,98.6
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,30.1
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,19.14
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,22.31
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,29.12
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,51.3
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,82.3
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,92.8
532387,Spytty Sports Stadium,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,121.7
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.61
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.5
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.03
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.21
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.54
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,120.0,N Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,120.0,L2 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,120.0,L1 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.22
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.18
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.32
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,20.0,N Current (RMS),A,41.6
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,71.1
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,89.6
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,30.2
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,15.02
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,24.18
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,29.29
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,55.1
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,64.9
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,99.9
532387,Spytty Sports Stadium,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,122.6
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.05
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.81
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.45
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,120.0,N Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,120.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,120.0,L1 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.79
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.09
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.81
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,20.0,N Current (RMS),A,39.1
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,54.6
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,75.0
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,95.2
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,30.3
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,17.36
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,25.28
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,30.69
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,51.1
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,74.5
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,104.6
532387,Spytty Sports Stadium,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,128.1
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.33
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.79
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.72
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.44
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,120.0,N Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,120.0,L2 Current (RMS),A,20.4
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,120.0,L1 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.83
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.93
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,25.12
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,20.0,N Current (RMS),A,45.0
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,58.7
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,83.0
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,105.4
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,18.32
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,27.38
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,32.94
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,55.8
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,78.3
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,113.7
532387,Spytty Sports Stadium,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,137.7
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.42
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.25
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.0
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.37
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,120.0,N Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,120.0,L2 Current (RMS),A,20.7
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,120.0,L1 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.37
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.76
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.94
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,20.0,N Current (RMS),A,42.2
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.1
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.8
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,92.0
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,30.5
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,18.2
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,22.38
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,29.77
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,51.4
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,77.5
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,93.4
532387,Spytty Sports Stadium,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,124.5
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.44
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.79
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.55
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,120.0,N Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,120.0,L2 Current (RMS),A,20.8
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,120.0,L1 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.81
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.0
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.83
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,20.0,N Current (RMS),A,41.4
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,66.8
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,79.3
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,100.1
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,30.5
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,20.37
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,26.56
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,31.8
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,51.0
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,86.7
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,110.4
532387,Spytty Sports Stadium,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,133.2
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.14
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.14
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.72
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.66
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.47
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,120.0,N Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,120.0,L2 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,120.0,L1 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.44
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.74
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,27.09
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,20.0,N Current (RMS),A,51.2
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,65.1
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,70.5
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,113.0
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,30.5
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,19.91
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,24.11
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,34.93
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,59.8
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,84.9
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,100.8
532387,Spytty Sports Stadium,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,145.8
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.86
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.65
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.46
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,120.0,N Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,120.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,120.0,L1 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.81
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.0
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.67
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,20.0,N Current (RMS),A,42.1
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,79.2
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,95.7
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,16.22
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,26.11
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,30.54
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,54.8
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,69.9
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,108.6
532387,Spytty Sports Stadium,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,128.4
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.81
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,130.0,N Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,130.0,L2 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.54
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.01
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.71
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.2
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,120.0,L1 Active Power,kW,5.13
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,120.0,N Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,120.0,L2 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,120.0,L1 Current (RMS),A,21.9
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
