Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.46
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.38
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.38
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,20.0,N Current (RMS),A,41.6
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,66.6
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,68.2
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,94.3
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,19.99
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,24.17
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,30.94
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,52.8
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,85.8
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,100.7
532387,Spytty Sports Stadium,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,129.9
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.37
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,130.0,L1 Active Power,kW,-0.02
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,130.0,N Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,130.0,L2 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.1
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.73
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,120.0,L1 Active Power,kW,5.23
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,120.0,N Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,120.0,L2 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,120.0,L1 Current (RMS),A,22.4
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.37
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.36
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,27.62
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,20.0,N Current (RMS),A,46.7
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,69.8
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,76.7
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,115.1
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,30.5
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,20.86
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,28.01
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,36.21
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,55.3
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,89.3
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,116.5
532387,Spytty Sports Stadium,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,150.7
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.67
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.11
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.74
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.23
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,120.0,L1 Active Power,kW,5.2
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,120.0,N Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,120.0,L2 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,120.0,L1 Current (RMS),A,22.2
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.15
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,25.85
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,25.67
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,20.0,N Current (RMS),A,43.5
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,64.5
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,107.3
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,108.1
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,19.71
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,32.96
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,34.36
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,59.5
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,84.4
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,136.7
532387,Spytty Sports Stadium,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,144.0
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.47
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.93
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.66
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.11
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,120.0,L1 Active Power,kW,5.13
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,120.0,N Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,120.0,L2 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,120.0,L1 Current (RMS),A,21.7
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.42
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,27.58
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,30.84
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,20.0,N Current (RMS),A,50.8
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,69.6
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,115.0
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,128.4
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,20.85
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,34.53
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,39.33
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,67.1
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,88.8
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,143.5
532387,Spytty Sports Stadium,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,163.6
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.78
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.25
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.63
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.14
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,120.0,L1 Active Power,kW,5.26
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,120.0,N Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,120.0,L2 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,120.0,L1 Current (RMS),A,22.2
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.96
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.65
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,28.92
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,20.0,N Current (RMS),A,51.3
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,80.9
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,84.2
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,121.1
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,23.4
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,26.67
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,37.58
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,63.9
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,99.8
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,112.4
532387,Spytty Sports Stadium,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,156.6
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.54
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.66
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,120.0,L1 Active Power,kW,5.31
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,120.0,N Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,120.0,L2 Current (RMS),A,20.7
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,120.0,L1 Current (RMS),A,22.6
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.99
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.19
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,27.84
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,20.0,N Current (RMS),A,51.7
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,68.4
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,76.7
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,115.6
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,30.3
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,20.45
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,25.57
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,36.47
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,63.9
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,87.4
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,107.0
532387,Spytty Sports Stadium,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,151.3
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.14
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.07
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.67
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,120.0,L1 Active Power,kW,5.23
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,120.0,N Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,120.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,120.0,L1 Current (RMS),A,22.2
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,110.0,N Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.1
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.08
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,26.63
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,20.0,N Current (RMS),A,53.1
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,63.6
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.7
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,110.8
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,30.3
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,19.6
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,22.37
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,35.24
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,65.3
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,83.0
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,93.5
532387,Spytty Sports Stadium,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,146.3
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.15
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.48
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.79
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,120.0,L1 Active Power,kW,5.39
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,120.0,N Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,120.0,L2 Current (RMS),A,20.8
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,120.0,L1 Current (RMS),A,23.2
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,110.0,N Current (RMS),A,14.5
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.35
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.23
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,27.63
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,20.0,N Current (RMS),A,50.0
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,78.3
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,75.8
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,115.0
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,30.2
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,22.88
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,25.76
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,36.37
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,61.8
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,97.3
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,107.0
532387,Spytty Sports Stadium,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,151.0
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.94
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,130.0,L1 Active Power,kW,-0.03
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,130.0,N Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,130.0,L2 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.43
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.0
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.72
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,120.0,L1 Active Power,kW,5.18
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,120.0,N Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,120.0,L2 Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,120.0,L1 Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.25
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.26
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,26.16
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,20.0,N Current (RMS),A,46.2
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,61.4
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,76.0
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,109.5
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,30.1
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,18.75
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,28.52
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,34.71
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,58.0
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,80.8
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,118.1
532387,Spytty Sports Stadium,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,145.0
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.16
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,130.0,L2 Active Power,kW,3.27
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,130.0,N Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,130.0,L3 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,130.0,L2 Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.79
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.22
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.69
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,120.0,L1 Active Power,kW,7.06
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,120.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,120.0,L2 Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,120.0,L1 Current (RMS),A,29.8
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
