Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.38
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.4
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.36
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,20.0,N Current (RMS),A,38.2
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,69.1
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,76.3
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,97.8
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,30.0
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,20.93
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,29.17
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,33.93
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,52.3
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,88.6
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,120.7
532387,Spytty Sports Stadium,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,141.4
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.52
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,130.0,L2 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,130.0,N Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,130.0,L3 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,130.0,L2 Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.05
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.58
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.86
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,120.0,L1 Active Power,kW,7.35
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,120.0,N Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,120.0,L2 Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,120.0,L1 Current (RMS),A,30.7
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.58
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,21.13
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,24.87
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,20.0,N Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,69.6
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,87.7
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,103.6
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,29.9
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,21.41
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,32.03
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,35.94
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,56.0
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,90.4
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,132.2
532387,Spytty Sports Stadium,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,149.1
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.49
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,130.0,L2 Active Power,kW,3.04
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,130.0,N Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,130.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,130.0,L2 Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.47
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.84
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,120.0,L2 Active Power,kW,4.03
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,120.0,L1 Active Power,kW,5.14
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,120.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,120.0,L2 Current (RMS),A,19.5
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,120.0,L1 Current (RMS),A,21.3
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.74
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.86
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,24.64
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,20.0,N Current (RMS),A,41.7
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,70.8
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,82.8
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,103.3
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,29.9
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,21.54
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,30.71
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,33.59
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,55.5
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,91.5
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,126.9
532387,Spytty Sports Stadium,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,140.3
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.47
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,130.0,N Current (RMS),A,2.4
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,130.0,L3 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,130.0,L1 Current (RMS),A,2.4
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.89
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.4
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,120.0,L1 Active Power,kW,5.19
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,120.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,120.0,L2 Current (RMS),A,21.6
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,120.0,L1 Current (RMS),A,21.5
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.59
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.74
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,24.44
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,20.0,N Current (RMS),A,40.2
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,66.2
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,86.1
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,102.7
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,29.8
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,20.29
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,29.14
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,33.62
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,55.0
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,86.7
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,120.7
532387,Spytty Sports Stadium,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,140.5
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.99
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.55
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,130.0,N Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,130.0,L1 Current (RMS),A,2.4
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.45
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.07
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,120.0,L1 Active Power,kW,5.15
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,120.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,120.0,L2 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,120.0,L1 Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.33
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,23.03
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,28.72
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,20.0,N Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,77.2
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,95.3
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,119.5
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,29.6
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,23.51
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,31.16
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,37.81
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,57.1
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,99.6
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,128.7
532387,Spytty Sports Stadium,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,157.1
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.11
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.53
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,130.0,N Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,130.0,L1 Current (RMS),A,2.3
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.82
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.72
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.29
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,120.0,L1 Active Power,kW,5.37
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,120.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,120.0,L3 Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,120.0,L2 Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,120.0,L1 Current (RMS),A,22.8
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.36
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.32
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,29.19
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,20.0,N Current (RMS),A,50.7
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,78.0
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,80.4
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,122.0
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,29.5
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,23.94
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,27.72
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,38.48
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,63.1
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,101.7
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,115.1
532387,Spytty Sports Stadium,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,160.3
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.06
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,130.0,N Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.87
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.29
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,120.0,L1 Active Power,kW,5.16
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,120.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,120.0,L2 Current (RMS),A,21.3
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,120.0,L1 Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.5
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.09
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,29.19
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,20.0,N Current (RMS),A,54.9
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,74.2
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,71.5
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,122.0
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,29.4
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,22.81
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,25.4
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,38.09
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,64.9
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,97.3
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,105.7
532387,Spytty Sports Stadium,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,158.9
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.01
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.37
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,130.0,N Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.55
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.52
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.73
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,120.0,L1 Active Power,kW,5.18
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,120.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,120.0,L2 Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,120.0,L1 Current (RMS),A,21.6
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.61
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.32
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,33.21
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,20.0,N Current (RMS),A,64.0
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,70.9
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,76.5
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,138.6
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,29.2
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,21.89
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,26.99
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,42.07
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,72.4
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,94.0
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,112.3
532387,Spytty Sports Stadium,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,175.3
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.01
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,130.0,N Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.4
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.59
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,120.0,N Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,120.0,L2 Current (RMS),A,20.5
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,120.0,L1 Current (RMS),A,20.4
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.25
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,20.0
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,25.37
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,20.0,N Current (RMS),A,49.5
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.0
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,83.5
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,107.7
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,29.1
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,17.66
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,27.55
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,34.03
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,60.9
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,76.4
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,114.9
532387,Spytty Sports Stadium,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,143.5
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.03
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.39
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,130.0,N Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.07
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.27
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.44
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,120.0,N Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,120.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,120.0,L1 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.01
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.97
