Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,28.58
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,20.0,N Current (RMS),A,57.6
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,56.1
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,83.2
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,119.9
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,29.1
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,18.35
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,27.22
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,36.77
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,68.3
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,79.4
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,113.3
532387,Spytty Sports Stadium,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,154.1
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.15
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.05
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,130.0,L2 Active Power,kW,1.26
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,130.0,N Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,130.0,L2 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.24
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.44
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,120.0,N Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,120.0,L2 Current (RMS),A,20.1
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,120.0,L1 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.23
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.28
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,25.69
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,20.0,N Current (RMS),A,49.3
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,61.1
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,76.4
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,107.7
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,29.0
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,19.49
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,26.87
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,33.86
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,58.0
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,84.0
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,111.7
532387,Spytty Sports Stadium,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,141.8
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.15
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.01
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.61
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.37
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,130.0,N Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,130.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.33
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.48
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,120.0,N Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,120.0,L2 Current (RMS),A,19.9
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,120.0,L1 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.22
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,23.9
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,29.11
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,20.0,N Current (RMS),A,56.7
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,65.5
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,102.6
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,121.6
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,28.9
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,20.51
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,33.71
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,37.35
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,67.2
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,88.5
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,141.5
532387,Spytty Sports Stadium,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,156.0
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.07
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,130.0,N Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.66
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.9
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.6
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.08
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.67
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,120.0,N Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,120.0,L2 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,120.0,L1 Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.35
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.69
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,26.62
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,20.0,N Current (RMS),A,52.6
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.1
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,74.2
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,111.2
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,28.9
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,18.8
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,24.69
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,35.04
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,65.3
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,80.6
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,103.1
532387,Spytty Sports Stadium,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,146.4
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.06
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,130.0,N Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.45
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.6
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.0
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.52
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,120.0,N Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,120.0,L2 Current (RMS),A,16.1
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,120.0,L1 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.54
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.34
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,26.0
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,20.0,N Current (RMS),A,52.6
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,70.0
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.7
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,108.9
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,28.9
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,21.94
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,22.29
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,34.0
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,63.7
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,93.3
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,93.4
532387,Spytty Sports Stadium,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,142.4
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,130.0,N Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,130.0,L3 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.67
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.0
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.2
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.54
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,120.0,N Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,120.0,L2 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,120.0,L1 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.12
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.15
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,28.36
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,20.0,N Current (RMS),A,50.8
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,78.8
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,72.1
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,118.7
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,24.61
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,24.26
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,36.37
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,62.1
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,105.7
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,101.6
532387,Spytty Sports Stadium,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,152.3
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.64
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,130.0,N Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.41
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.93
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.53
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,120.0,N Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,120.0,L2 Current (RMS),A,15.7
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,120.0,L1 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.8
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.33
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.55
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,32.45
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,20.0,N Current (RMS),A,63.0
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,67.8
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,77.6
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,135.2
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,28.6
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,20.28
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,25.4
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,40.47
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,76.4
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,88.8
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,106.1
532387,Spytty Sports Stadium,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,168.7
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.16
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.34
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.57
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,120.0,N Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,120.0,L2 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,120.0,L1 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.34
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.91
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,29.09
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,20.0,N Current (RMS),A,52.6
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,69.8
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,71.0
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,121.5
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,28.5
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,20.66
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,24.08
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,37.2
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,65.9
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,89.1
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,100.7
532387,Spytty Sports Stadium,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,155.5
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.29
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.68
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.05
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,120.0,N Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,120.0,L2 Current (RMS),A,21.7
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,120.0,L1 Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.46
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,21.31
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,27.12
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,20.0,N Current (RMS),A,47.6
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,66.2
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,88.9
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,113.6
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,28.5
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,19.96
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,29.18
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,35.6
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,61.6
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,85.7
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,121.7
532387,Spytty Sports Stadium,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,149.1
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.5
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.27
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,120.0,L1 Active Power,kW,5.32
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,120.0,N Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,120.0,L2 Current (RMS),A,22.8
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,120.0,L1 Current (RMS),A,22.5
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.85
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.28
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,25.52
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,20.0,N Current (RMS),A,44.3
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,80.4
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,84.8
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,107.6
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,28.4
