Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,23.09
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,28.37
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,34.46
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,55.7
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,98.6
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,118.3
532387,Spytty Sports Stadium,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,144.9
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.23
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,130.0,L3 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.95
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.88
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.6
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,120.0,N Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,120.0,L2 Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,120.0,L1 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.86
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.72
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,28.97
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,20.0,N Current (RMS),A,52.2
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,67.1
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,82.8
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,121.4
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,28.3
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,20.41
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,27.63
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,37.17
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,63.5
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,86.9
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,115.6
532387,Spytty Sports Stadium,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,155.7
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.66
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,130.0,N Current (RMS),A,3.6
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,130.0,L3 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,130.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.09
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.63
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.94
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.45
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,120.0,N Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,120.0,L2 Current (RMS),A,20.8
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,120.0,L1 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.27
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.61
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,28.31
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,20.0,N Current (RMS),A,59.2
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,56.6
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.8
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,118.5
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,28.2
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,17.87
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,23.49
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,36.7
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,70.7
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,76.6
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,98.5
532387,Spytty Sports Stadium,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,153.7
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.3
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,130.0,L1 Active Power,kW,1.16
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,130.0,N Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,130.0,L3 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,130.0,L1 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.03
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.85
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.92
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,120.0,N Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,120.0,L2 Current (RMS),A,20.3
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,120.0,L1 Current (RMS),A,21.1
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.99
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.84
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,25.12
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,20.0,N Current (RMS),A,57.9
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.4
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,105.5
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,28.0
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,14.58
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,22.76
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,34.59
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,73.6
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,63.5
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,96.0
532387,Spytty Sports Stadium,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,145.2
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.29
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.29
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.08
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,130.0,N Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,130.0,L3 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,130.0,L1 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.1
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.61
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.9
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.46
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,120.0,N Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,120.0,L2 Current (RMS),A,20.6
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,120.0,L1 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.59
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.72
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.17
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,20.0,N Current (RMS),A,54.2
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.6
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.3
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,101.2
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,27.9
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,15.06
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,22.62
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,34.04
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,69.6
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,65.4
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,95.2
532387,Spytty Sports Stadium,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,142.3
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.39
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.23
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,130.0,L1 Active Power,kW,1.08
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,130.0,N Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,130.0,L3 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,130.0,L1 Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.46
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.55
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,120.0,N Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,120.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,120.0,L1 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,110.0,N Current (RMS),A,14.7
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.92
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.29
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,28.17
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,20.0,N Current (RMS),A,63.4
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.7
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,86.0
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,117.0
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,27.8
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,14.6
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,27.71
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,37.21
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,82.1
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,63.2
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,116.0
532387,Spytty Sports Stadium,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,154.7
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.4
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.22
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,130.0,N Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,130.0,L3 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,130.0,L1 Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.93
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.65
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.96
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,120.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,120.0,L2 Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,120.0,L1 Current (RMS),A,21.2
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,110.0,N Current (RMS),A,14.7
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.02
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.83
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,28.38
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,20.0,N Current (RMS),A,61.9
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.5
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,72.0
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,118.4
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,27.7
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,16.81
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,24.64
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,39.94
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,85.2
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,72.3
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,103.6
532387,Spytty Sports Stadium,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,166.1
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.75
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,130.0,N Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,130.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,130.0,L1 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.29
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.6
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.08
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,120.0,N Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,120.0,L2 Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,120.0,L1 Current (RMS),A,20.6
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.24
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.18
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.22
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,28.3
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,20.0,N Current (RMS),A,60.7
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,56.6
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.2
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,118.4
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,27.6
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,17.71
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,23.19
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,37.14
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,74.1
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,76.2
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,97.0
532387,Spytty Sports Stadium,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,155.2
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.59
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,130.0,N Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,130.0,L3 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.05
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,120.0,L2 Active Power,kW,4.22
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.7
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,120.0,N Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,120.0,L2 Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,120.0,L1 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.15
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.61
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,23.46
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,20.0,N Current (RMS),A,48.8
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.5
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,98.5
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,27.5
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,16.87
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,23.82
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,31.7
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,60.7
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,73.7
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,99.5
532387,Spytty Sports Stadium,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,133.0
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,130.0,L1 Active Power,kW,1.5
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,130.0,N Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,130.0,L3 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,130.0,L1 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.39
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.56
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.93
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,120.0,N Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,120.0,L2 Current (RMS),A,23.3
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,120.0,L1 Current (RMS),A,20.8
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,110.0,N Current (RMS),A,14.5
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.07
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.86
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,28.09
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,20.0,N Current (RMS),A,57.9
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,59.9
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,74.7
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,117.7
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,27.4
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
