Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,18.54
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,26.43
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,37.83
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,73.6
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,79.5
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,109.9
532387,Spytty Sports Stadium,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,158.1
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,130.0,N Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,130.0,L3 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,130.0,L1 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.64
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.59
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.29
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.69
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,120.0,N Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,120.0,L2 Current (RMS),A,23.0
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,120.0,L1 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.12
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.66
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.53
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,20.0,N Current (RMS),A,47.8
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,67.6
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,61.7
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,99.3
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,27.3
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,20.85
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,22.91
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,32.41
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,58.0
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,87.9
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,95.6
532387,Spytty Sports Stadium,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,136.3
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.64
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,130.0,N Current (RMS),A,3.5
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.17
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.7
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,120.0,L1 Active Power,kW,5.58
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,120.0,N Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,120.0,L2 Current (RMS),A,26.4
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,120.0,L1 Current (RMS),A,23.8
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.55
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.71
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,23.49
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,20.0,N Current (RMS),A,45.5
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,75.2
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,65.7
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,98.3
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,27.1
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,22.17
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,24.47
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,32.64
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,53.8
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,94.8
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,102.1
532387,Spytty Sports Stadium,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,136.5
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.26
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,130.0,L2 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.16
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,130.0,N Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,130.0,L3 Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,130.0,L2 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.98
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.67
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.67
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.76
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,120.0,N Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,120.0,L2 Current (RMS),A,25.3
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,120.0,L1 Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.78
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.8
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.29
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,20.0,N Current (RMS),A,43.4
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,60.0
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,74.6
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,93.6
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,27.0
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,19.47
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,28.06
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,30.7
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,55.8
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,84.1
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,117.0
532387,Spytty Sports Stadium,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,128.8
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.97
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.99
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,130.0,N Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,130.0,L2 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,130.0,L1 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.66
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.58
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.59
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.75
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,120.0,N Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,120.0,L2 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,120.0,L1 Current (RMS),A,20.1
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.91
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.72
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.19
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,20.0,N Current (RMS),A,48.9
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,67.9
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.0
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,97.7
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,27.0
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,20.99
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,23.99
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,31.54
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,56.3
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,89.7
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,100.6
532387,Spytty Sports Stadium,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,132.5
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.91
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,130.0,L1 Active Power,kW,1.4
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,130.0,N Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,130.0,L1 Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.63
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,120.0,L2 Active Power,kW,4.51
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.51
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,120.0,N Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,120.0,L2 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,120.0,L1 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.19
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.39
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.48
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,20.0,N Current (RMS),A,45.8
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,68.9
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,64.9
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,94.8
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,26.9
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,21.26
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,23.97
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,31.79
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,54.5
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,90.7
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,100.3
532387,Spytty Sports Stadium,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,133.4
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.94
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.41
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,130.0,N Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,130.0,L1 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.58
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.48
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.62
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,120.0,N Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,120.0,L2 Current (RMS),A,23.7
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,120.0,L1 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.06
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.09
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.83
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,20.0,N Current (RMS),A,38.1
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,64.8
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,71.9
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,88.0
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,26.8
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,20.12
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,25.55
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,31.27
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,50.9
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,86.3
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,106.8
532387,Spytty Sports Stadium,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,131.3
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.92
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.22
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.53
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,130.0,N Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,130.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.91
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.98
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.61
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,120.0,N Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,120.0,L2 Current (RMS),A,20.5
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,120.0,L1 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.5
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.26
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.33
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,20.0,N Current (RMS),A,45.0
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,78.7
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,85.8
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,26.7
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,16.62
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,26.23
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,30.91
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,62.5
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,71.7
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,110.9
532387,Spytty Sports Stadium,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,129.8
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.0
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.22
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,130.0,L1 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,130.0,N Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,130.0,L1 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.02
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.72
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.01
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.57
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,120.0,N Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,120.0,L2 Current (RMS),A,20.8
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,120.0,L1 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.21
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.82
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,23.96
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,20.0,N Current (RMS),A,54.6
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.3
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,64.8
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,101.0
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,26.6
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,16.29
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,22.67
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,33.47
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,68.9
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,70.4
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,96.5
532387,Spytty Sports Stadium,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,140.4
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.92
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.16
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,130.0,N Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.02
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.84
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.52
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.98
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.61
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,120.0,N Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,120.0,L2 Current (RMS),A,20.6
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,120.0,L1 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,110.0,N Current (RMS),A,14.5
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.41
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.3
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,27.08
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,20.0,N Current (RMS),A,60.2
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.2
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,80.7
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,113.3
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,26.6
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,17.62
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,26.32
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,35.28
